Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,1,7,15,40.5,4.5,0.8,9.85,5.0,0.0,0.0
2018,1,1,7,30,81.0,9.0,0.8,10.1,10.0,40.3,0.0
2018,1,1,7,45,135.5,19.0,0.8,10.35,28.0,100.78,0.0
2018,1,1,8,0,190.0,29.0,0.8,10.6,46.0,161.14,116.77
2018,1,1,8,15,209.5,45.0,0.9,10.95,73.0,201.42,162.17
2018,1,1,8,30,229.0,61.0,1.0,11.3,100.0,243.18,200.41
2018,1,1,8,45,297.5,70.5,1.1,11.65,135.0,310.89,258.97
2018,1,1,9,0,366.0,80.0,1.2,12.0,170.0,384.74,320.94
2018,1,1,9,15,389.5,90.5,1.2,12.45,200.0,431.28,358.48
2018,1,1,9,30,413.0,101.0,1.2,12.9,230.0,478.86,395.76
2018,1,1,9,45,437.5,109.0,1.2,13.3,259.0,524.9,430.89
2018,1,1,10,0,462.0,117.0,1.2,13.7,288.0,571.43,465.44
2018,1,1,10,15,504.5,118.5,1.2,14.05,318.0,626.18,505.15
2018,1,1,10,30,547.0,120.0,1.2,14.4,348.0,681.68,544.22
2018,1,1,10,45,554.5,125.0,1.2,14.75,366.0,718.14,568.69
2018,1,1,11,0,562.0,130.0,1.2,15.1,384.0,743.65,585.22
2018,1,1,11,15,547.5,138.5,1.15,15.4,392.5,740.12,580.64
2018,1,1,11,30,533.0,147.0,1.1,15.7,401.0,743.65,581.53
2018,1,1,11,45,515.5,154.0,1.05,16.05,402.5,739.77,577.07
2018,1,1,12,0,498.0,161.0,1.0,16.4,404.0,733.46,571.12
2018,1,1,12,15,488.5,163.5,0.95,16.6,401.5,727.6,565.76
2018,1,1,12,30,479.0,166.0,0.9,16.8,399.0,719.68,559.01
2018,1,1,12,45,503.0,156.5,0.9,17.05,398.0,729.15,565.91
2018,1,1,13,0,527.0,147.0,0.9,17.3,397.0,736.01,570.41
2018,1,1,13,15,513.0,145.5,0.85,17.45,382.5,712.65,553.34
2018,1,1,13,30,499.0,144.0,0.8,17.6,368.0,687.73,535.57
2018,1,1,13,45,484.5,138.5,0.8,17.7,347.0,656.08,513.68
2018,1,1,14,0,470.0,133.0,0.8,17.8,326.0,623.34,490.76
2018,1,1,14,15,478.5,121.5,0.8,17.7,306.5,602.84,477.09
2018,1,1,14,30,487.0,110.0,0.8,17.6,287.0,580.16,461.38
2018,1,1,14,45,452.5,104.0,0.75,17.45,256.0,526.88,421.82
2018,1,1,15,0,418.0,98.0,0.7,17.3,225.0,474.85,382.27
2018,1,1,15,15,356.0,90.0,0.7,17.3,188.5,401.53,325.1
2018,1,1,15,30,294.0,82.0,0.7,17.3,152.0,332.7,269.91
2018,1,1,15,45,236.0,70.0,0.75,16.45,119.5,251.34,204.39
2018,1,1,16,0,178.0,58.0,0.8,15.6,87.0,192.08,154.45
2018,1,1,16,15,140.0,43.5,0.85,15.25,62.0,145.88,113.33
2018,1,1,16,30,102.0,29.0,0.9,14.9,37.0,101.31,63.64
2018,1,1,16,45,63.5,17.5,0.95,14.6,21.5,42.22,0.0
2018,1,1,17,0,25.0,6.0,1.0,14.3,6.0,4.72,0.0
2018,1,1,17,15,12.5,3.0,1.0,14.05,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,2,7,15,1.0,3.0,2.2,10.0,3.0,0.0,0.0
2018,1,2,7,30,2.0,6.0,2.2,10.3,6.0,5.54,0.0
2018,1,2,7,45,18.0,19.5,2.25,10.65,21.0,28.48,0.0
2018,1,2,8,0,34.0,33.0,2.3,11.0,36.0,64.05,43.28
2018,1,2,8,15,58.0,48.5,2.35,11.3,57.0,96.02,75.11
2018,1,2,8,30,82.0,64.0,2.4,11.6,78.0,130.13,105.96
2018,1,2,8,45,103.5,80.0,2.4,11.9,102.5,165.6,137.47
2018,1,2,9,0,125.0,96.0,2.4,12.2,127.0,202.99,170.1
2018,1,2,9,15,125.5,110.0,2.3,12.6,145.0,223.53,187.48
2018,1,2,9,30,126.0,124.0,2.2,13.0,163.0,244.1,204.42
2018,1,2,9,45,89.0,136.0,2.15,13.35,165.0,213.6,177.85
2018,1,2,10,0,52.0,148.0,2.1,13.7,167.0,196.62,162.2
2018,1,2,10,15,75.5,157.5,2.05,14.1,187.5,228.4,188.87
2018,1,2,10,30,99.0,167.0,2.0,14.5,208.0,281.81,232.39
2018,1,2,10,45,51.5,156.5,1.95,14.9,178.0,203.46,166.37
2018,1,2,11,0,4.0,146.0,1.9,15.3,148.0,128.69,102.61
2018,1,2,11,15,5.5,150.5,1.9,15.55,153.0,134.11,107.11
2018,1,2,11,30,7.0,155.0,1.9,15.8,158.0,139.74,111.63
2018,1,2,11,45,15.0,171.0,1.85,16.05,178.0,164.35,131.99
2018,1,2,12,0,23.0,187.0,1.8,16.3,198.0,189.68,152.71
2018,1,2,12,15,14.0,163.5,1.8,16.4,170.0,155.06,124.0
2018,1,2,12,30,5.0,140.0,1.8,16.5,142.0,121.88,96.42
2018,1,2,12,45,2.5,126.5,1.75,16.65,127.5,106.21,83.41
2018,1,2,13,0,0.0,113.0,1.7,16.8,113.0,91.0,70.7
2018,1,2,13,15,0.0,109.0,1.7,16.8,109.0,87.51,67.88
2018,1,2,13,30,0.0,105.0,1.7,16.8,105.0,84.1,65.12
2018,1,2,13,45,0.0,98.5,1.7,16.8,98.5,78.42,60.47
2018,1,2,14,0,0.0,92.0,1.7,16.8,92.0,72.82,55.88
2018,1,2,14,15,0.0,81.0,1.6,16.6,81.0,63.14,47.87
2018,1,2,14,30,0.0,70.0,1.5,16.4,70.0,53.71,40.03
2018,1,2,14,45,0.0,52.0,1.4,16.2,52.0,39.78,28.31
2018,1,2,15,0,0.0,34.0,1.3,16.0,34.0,25.93,16.55
2018,1,2,15,15,0.0,41.0,1.3,16.0,41.0,31.31,21.13
2018,1,2,15,30,0.0,48.0,1.3,16.0,48.0,36.73,25.65
2018,1,2,15,45,0.0,39.0,1.2,14.95,39.0,29.8,19.71
2018,1,2,16,0,0.0,30.0,1.1,13.9,30.0,22.89,13.71
2018,1,2,16,15,0.0,22.5,1.15,13.55,22.5,17.14,8.52
2018,1,2,16,30,0.0,15.0,1.2,13.2,15.0,11.41,2.46
2018,1,2,16,45,0.0,9.0,1.25,12.8,9.0,7.08,0.0
2018,1,2,17,0,0.0,3.0,1.3,12.4,3.0,2.36,0.0
2018,1,2,17,15,0.0,1.5,1.3,12.35,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,2.05,9.85,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,2.0,10.0,2.0,1.57,0.0
2018,1,3,7,45,0.0,5.0,1.95,10.1,5.0,3.78,0.0
2018,1,3,8,0,0.0,8.0,1.9,10.2,8.0,6.06,0.0
2018,1,3,8,15,0.0,10.5,1.8,10.45,10.5,7.96,1.04
2018,1,3,8,30,0.0,13.0,1.7,10.7,13.0,9.86,2.81
2018,1,3,8,45,0.0,16.0,1.65,10.9,16.0,12.15,4.87
2018,1,3,9,0,0.0,19.0,1.6,11.1,19.0,14.44,6.92
2018,1,3,9,15,0.0,27.0,1.6,11.3,27.0,20.56,12.26
2018,1,3,9,30,0.0,35.0,1.6,11.5,35.0,26.7,17.59
2018,1,3,9,45,0.0,39.5,1.55,11.65,39.5,30.16,20.56
2018,1,3,10,0,0.0,44.0,1.5,11.8,44.0,33.63,23.52
2018,1,3,10,15,0.0,42.0,1.65,11.95,42.0,32.1,22.14
2018,1,3,10,30,0.0,40.0,1.8,12.1,40.0,30.57,20.77
2018,1,3,10,45,0.0,36.5,1.95,12.25,36.5,27.89,18.42
2018,1,3,11,0,0.0,33.0,2.1,12.4,33.0,25.21,16.07
2018,1,3,11,15,0.0,31.5,2.25,12.5,31.5,24.06,15.06
2018,1,3,11,30,0.0,30.0,2.4,12.6,30.0,22.92,14.05
2018,1,3,11,45,0.0,47.5,2.55,12.65,47.5,36.37,25.55
2018,1,3,12,0,0.0,65.0,2.7,12.7,65.0,49.87,37.04
2018,1,3,12,15,0.0,62.0,2.8,12.7,62.0,47.55,35.06
2018,1,3,12,30,0.0,59.0,2.9,12.7,59.0,45.24,33.09
2018,1,3,12,45,0.0,50.0,3.0,12.75,50.0,38.29,27.17
2018,1,3,13,0,0.0,41.0,3.1,12.8,41.0,31.36,21.26
2018,1,3,13,15,0.0,38.0,3.15,12.8,38.0,29.05,19.3
2018,1,3,13,30,0.0,35.0,3.2,12.8,35.0,26.74,17.35
2018,1,3,13,45,0.0,35.5,3.2,12.8,35.5,27.12,17.7
2018,1,3,14,0,0.0,36.0,3.2,12.8,36.0,27.49,18.05
2018,1,3,14,15,0.0,31.0,3.05,12.85,31.0,23.65,14.77
2018,1,3,14,30,0.0,26.0,2.9,12.9,26.0,19.81,11.48
2018,1,3,14,45,0.0,26.0,2.8,12.9,26.0,19.81,11.49
2018,1,3,15,0,0.0,26.0,2.7,12.9,26.0,19.8,11.49
2018,1,3,15,15,0.0,27.5,2.7,12.9,27.5,20.94,12.46
2018,1,3,15,30,0.0,29.0,2.7,12.9,29.0,22.09,13.41
2018,1,3,15,45,0.0,24.0,2.35,12.6,24.0,18.26,10.04
2018,1,3,16,0,0.0,19.0,2.0,12.3,19.0,14.44,6.64
2018,1,3,16,15,0.0,14.5,2.0,12.2,14.5,11.01,3.51
2018,1,3,16,30,0.0,10.0,2.0,12.1,10.0,7.58,0.0
2018,1,3,16,45,0.0,6.0,2.0,12.0,6.0,4.54,0.0
2018,1,3,17,0,0.0,2.0,2.0,11.9,2.0,1.57,0.0
2018,1,3,17,15,0.0,1.0,2.1,12.0,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,4,7,15,0.0,1.0,2.05,11.95,1.0,0.0,0.0
2018,1,4,7,30,0.0,2.0,2.1,12.2,2.0,1.57,0.0
2018,1,4,7,45,0.0,6.5,2.15,12.45,6.5,4.92,0.0
2018,1,4,8,0,0.0,11.0,2.2,12.7,11.0,8.35,0.66
2018,1,4,8,15,14.5,31.0,2.2,12.95,33.5,35.14,23.83
2018,1,4,8,30,29.0,51.0,2.2,13.2,56.0,66.83,51.51
2018,1,4,8,45,36.5,61.5,2.15,13.45,69.5,82.5,65.58
2018,1,4,9,0,44.0,72.0,2.1,13.7,83.0,99.05,80.25
2018,1,4,9,15,55.5,97.0,2.1,14.1,113.0,137.78,113.36
2018,1,4,9,30,67.0,122.0,2.1,14.5,143.0,177.99,147.13
2018,1,4,9,45,56.0,129.0,2.1,14.9,148.0,176.36,145.12
2018,1,4,10,0,45.0,136.0,2.1,15.3,153.0,174.4,142.8
2018,1,4,10,15,33.0,141.5,2.15,15.7,154.5,169.27,137.76
2018,1,4,10,30,21.0,147.0,2.2,16.1,156.0,147.69,119.13
2018,1,4,10,45,11.0,139.5,2.3,16.55,144.0,129.28,103.22
2018,1,4,11,0,1.0,132.0,2.4,17.0,132.0,111.2,87.56
2018,1,4,11,15,0.5,127.0,2.5,17.25,127.0,105.16,82.41
2018,1,4,11,30,0.0,122.0,2.6,17.5,122.0,99.44,77.52
2018,1,4,11,45,1.5,121.5,2.7,17.75,122.0,100.24,78.15
2018,1,4,12,0,3.0,121.0,2.8,18.0,122.0,101.17,78.89
2018,1,4,12,15,4.5,124.0,2.85,18.05,126.0,105.52,82.53
2018,1,4,12,30,6.0,127.0,2.9,18.1,130.0,109.97,86.27
2018,1,4,12,45,6.0,134.5,2.95,18.2,137.5,117.42,92.38
2018,1,4,13,0,6.0,142.0,3.0,18.3,145.0,125.19,98.77
2018,1,4,13,15,4.5,133.5,3.0,18.3,135.5,115.58,90.87
2018,1,4,13,30,3.0,125.0,3.0,18.3,126.0,106.18,83.14
2018,1,4,13,45,4.5,115.5,3.0,18.25,117.5,98.83,77.26
2018,1,4,14,0,6.0,106.0,3.0,18.2,109.0,91.55,71.41
2018,1,4,14,15,123.5,73.5,2.9,18.05,119.5,201.92,167.58
2018,1,4,14,30,241.0,41.0,2.8,17.9,130.0,284.71,238.47
2018,1,4,14,45,241.0,52.0,2.7,17.8,134.0,281.96,235.96
2018,1,4,15,0,241.0,63.0,2.6,17.7,138.0,289.45,241.36
2018,1,4,15,15,120.5,45.5,2.6,17.7,83.0,148.3,122.44
2018,1,4,15,30,0.0,28.0,2.6,17.7,28.0,21.32,12.4
2018,1,4,15,45,83.5,27.0,2.25,16.8,41.0,90.65,72.8
2018,1,4,16,0,167.0,26.0,1.9,15.9,54.0,150.56,122.48
2018,1,4,16,15,167.5,21.5,1.9,15.5,43.0,146.2,115.37
2018,1,4,16,30,168.0,17.0,1.9,15.1,32.0,133.61,92.75
2018,1,4,16,45,115.5,13.0,1.9,14.75,20.5,83.56,0.0
2018,1,4,17,0,63.0,9.0,1.9,14.4,9.0,32.32,0.0
2018,1,4,17,15,31.5,4.5,1.9,14.25,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.5,2.0,14.15,1.5,0.0,0.0
2018,1,5,7,30,0.0,3.0,2.1,14.4,3.0,2.36,0.0
2018,1,5,7,45,35.0,12.5,2.2,14.6,15.5,35.09,0.0
2018,1,5,8,0,70.0,22.0,2.3,14.8,28.0,72.07,48.82
2018,1,5,8,15,54.5,28.0,2.25,14.95,34.5,62.02,46.27
2018,1,5,8,30,39.0,34.0,2.2,15.1,41.0,60.58,46.11
2018,1,5,8,45,23.5,47.5,2.2,15.2,52.0,56.84,43.22
2018,1,5,9,0,8.0,61.0,2.2,15.3,63.0,54.19,40.81
2018,1,5,9,15,4.0,54.0,2.1,15.4,55.0,44.34,32.41
2018,1,5,9,30,0.0,47.0,2.0,15.5,47.0,35.93,25.11
2018,1,5,9,45,0.0,55.5,1.95,15.55,55.5,42.49,30.69
2018,1,5,10,0,0.0,64.0,1.9,15.6,64.0,49.06,36.22
2018,1,5,10,15,0.0,52.5,1.85,15.65,52.5,40.18,28.63
2018,1,5,10,30,0.0,41.0,1.8,15.7,41.0,31.34,21.07
2018,1,5,10,45,0.0,43.0,1.75,15.8,43.0,32.88,22.35
2018,1,5,11,0,0.0,45.0,1.7,15.9,45.0,34.43,23.62
2018,1,5,11,15,0.0,72.5,1.65,15.9,72.5,55.66,41.5
2018,1,5,11,30,0.0,100.0,1.6,15.9,100.0,78.82,60.84
2018,1,5,11,45,0.0,101.5,1.6,15.95,101.5,80.05,61.79
2018,1,5,12,0,0.0,103.0,1.6,16.0,103.0,81.34,62.83
2018,1,5,12,15,0.0,79.5,1.6,15.9,79.5,61.1,45.93
2018,1,5,12,30,0.0,56.0,1.6,15.8,56.0,42.92,30.7
2018,1,5,12,45,2.0,88.0,1.65,15.75,89.0,70.04,53.62
2018,1,5,13,0,4.0,120.0,1.7,15.7,122.0,101.46,79.95
2018,1,5,13,15,10.5,129.0,1.7,15.6,134.0,116.92,93.14
2018,1,5,13,30,17.0,138.0,1.7,15.5,146.0,132.7,106.61
2018,1,5,13,45,26.5,148.0,1.7,15.35,159.5,168.78,136.91
2018,1,5,14,0,36.0,158.0,1.7,15.2,173.0,191.13,155.73
2018,1,5,14,15,22.0,135.5,1.65,15.05,144.5,137.14,110.87
2018,1,5,14,30,8.0,113.0,1.6,14.9,116.0,102.13,81.35
2018,1,5,14,45,4.0,91.0,1.6,14.7,92.5,77.47,60.62
2018,1,5,15,0,0.0,69.0,1.6,14.5,69.0,53.82,40.48
2018,1,5,15,15,0.0,54.0,1.6,14.5,54.0,41.34,29.84
2018,1,5,15,30,0.0,39.0,1.6,14.5,39.0,29.78,19.89
2018,1,5,15,45,0.0,31.0,1.6,14.05,31.0,23.63,14.57
2018,1,5,16,0,0.0,23.0,1.6,13.6,23.0,17.5,9.21
2018,1,5,16,15,0.0,17.0,1.65,13.45,17.0,12.92,5.1
2018,1,5,16,30,0.0,11.0,1.7,13.3,11.0,8.35,0.65
2018,1,5,16,45,0.0,6.5,1.8,13.1,6.5,4.92,0.0
2018,1,5,17,0,0.0,2.0,1.9,12.9,2.0,1.57,0.0
2018,1,5,17,15,0.0,1.0,2.0,12.85,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,6,7,15,24.0,3.0,1.75,9.9,3.0,0.0,0.0
2018,1,6,7,30,48.0,6.0,1.8,10.3,6.0,23.95,0.0
2018,1,6,7,45,138.0,15.5,1.85,10.7,26.0,97.67,0.0
2018,1,6,8,0,228.0,25.0,1.9,11.1,46.0,176.42,128.18
2018,1,6,8,15,410.5,33.0,1.9,11.4,94.5,299.99,242.94
2018,1,6,8,30,593.0,41.0,1.9,11.7,143.0,436.87,359.45
2018,1,6,8,45,649.5,44.5,1.9,12.0,183.0,508.69,420.63
2018,1,6,9,0,706.0,48.0,1.9,12.3,223.0,583.84,481.26
2018,1,6,9,15,738.5,51.5,1.9,12.6,260.5,644.11,527.38
2018,1,6,9,30,771.0,55.0,1.9,12.9,298.0,705.04,572.4
2018,1,6,9,45,787.5,59.5,1.95,13.2,331.0,754.3,607.79
2018,1,6,10,0,804.0,64.0,2.0,13.5,364.0,802.33,641.51
2018,1,6,10,15,822.0,65.0,2.05,13.8,392.0,845.59,671.14
2018,1,6,10,30,840.0,66.0,2.1,14.1,420.0,887.07,699.06
2018,1,6,10,45,852.5,67.0,2.15,14.35,442.0,910.49,714.11
2018,1,6,11,0,865.0,68.0,2.2,14.6,464.0,941.73,734.76
2018,1,6,11,15,873.0,68.5,2.2,14.8,479.0,965.19,749.42
2018,1,6,11,30,881.0,69.0,2.2,15.0,494.0,985.64,762.1
2018,1,6,11,45,887.0,69.0,2.2,15.2,502.5,1000.25,770.87
2018,1,6,12,0,893.0,69.0,2.2,15.4,511.0,1011.55,777.56
2018,1,6,12,15,892.5,69.5,2.1,15.45,511.5,1013.53,777.29
2018,1,6,12,30,892.0,70.0,2.0,15.5,512.0,1012.06,774.91
2018,1,6,12,45,885.5,70.5,1.9,15.6,504.0,1001.1,766.15
2018,1,6,13,0,879.0,71.0,1.8,15.7,496.0,986.84,755.41
2018,1,6,13,15,872.5,70.0,1.75,15.7,481.0,967.36,742.26
2018,1,6,13,30,866.0,69.0,1.7,15.7,466.0,944.83,727.18
2018,1,6,13,45,855.0,68.0,1.65,15.7,444.5,925.94,714.65
2018,1,6,14,0,844.0,67.0,1.6,15.7,423.0,893.15,692.51
2018,1,6,14,15,807.5,68.0,1.65,15.55,390.5,837.69,656.01
2018,1,6,14,30,771.0,69.0,1.7,15.4,358.0,781.38,618.23
2018,1,6,14,45,769.0,63.5,1.7,15.25,329.5,745.38,593.76
2018,1,6,15,0,767.0,58.0,1.7,15.1,301.0,707.1,566.75
2018,1,6,15,15,730.5,55.5,1.7,15.1,263.5,644.48,520.41
2018,1,6,15,30,694.0,53.0,1.7,15.1,226.0,582.64,473.27
2018,1,6,15,45,639.5,48.0,1.6,14.05,185.5,507.31,414.1
2018,1,6,16,0,585.0,43.0,1.5,13.0,145.0,435.28,354.11
2018,1,6,16,15,494.0,36.5,1.55,12.6,106.5,352.09,281.66
2018,1,6,16,30,403.0,30.0,1.6,12.2,68.0,271.35,198.95
2018,1,6,16,45,248.5,20.0,1.65,11.75,39.5,153.33,0.0
2018,1,6,17,0,94.0,10.0,1.7,11.3,11.0,45.72,0.0
2018,1,6,17,15,47.0,5.0,1.7,11.15,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.5,2.0,8.05,2.5,0.0,0.0
2018,1,7,7,30,0.0,5.0,2.0,8.2,5.0,3.93,0.0
2018,1,7,7,45,2.0,18.0,2.0,8.4,18.0,16.27,0.0
2018,1,7,8,0,4.0,31.0,2.0,8.6,31.0,30.52,17.9
2018,1,7,8,15,14.0,47.0,2.0,8.7,49.0,57.83,43.35
2018,1,7,8,30,24.0,63.0,2.0,8.8,67.0,80.73,64.12
2018,1,7,8,45,27.5,77.5,2.0,8.95,83.5,98.01,79.74
2018,1,7,9,0,31.0,92.0,2.0,9.1,100.0,115.81,95.55
2018,1,7,9,15,17.0,97.5,2.05,9.3,102.0,98.24,80.23
2018,1,7,9,30,3.0,103.0,2.1,9.5,104.0,90.95,73.48
2018,1,7,9,45,6.0,117.0,2.1,9.7,119.0,106.37,86.73
2018,1,7,10,0,9.0,131.0,2.1,9.9,134.0,122.17,100.15
2018,1,7,10,15,5.5,114.0,2.15,10.2,116.0,99.58,80.52
2018,1,7,10,30,2.0,97.0,2.2,10.5,98.0,79.09,62.71
2018,1,7,10,45,1.0,92.5,2.2,10.85,93.0,73.6,57.83
2018,1,7,11,0,0.0,88.0,2.2,11.2,88.0,68.34,53.14
2018,1,7,11,15,0.0,90.0,2.15,11.55,90.0,69.94,54.38
2018,1,7,11,30,0.0,92.0,2.1,11.9,92.0,71.59,55.65
2018,1,7,11,45,0.0,86.5,2.0,12.25,86.5,66.68,51.38
2018,1,7,12,0,0.0,81.0,1.9,12.6,81.0,62.26,47.55
2018,1,7,12,15,0.0,71.5,1.85,12.8,71.5,54.9,41.27
2018,1,7,12,30,0.0,62.0,1.8,13.0,62.0,47.56,35.01
2018,1,7,12,45,0.0,73.5,1.7,13.2,73.5,56.45,42.55
2018,1,7,13,0,0.0,85.0,1.6,13.4,85.0,65.43,50.13
2018,1,7,13,15,0.0,90.0,1.5,13.45,90.0,69.92,53.95
2018,1,7,13,30,0.0,95.0,1.4,13.5,95.0,74.6,57.94
2018,1,7,13,45,0.0,89.0,1.3,13.55,89.0,69.44,53.63
2018,1,7,14,0,0.0,83.0,1.2,13.6,83.0,64.35,49.38
2018,1,7,14,15,2.0,86.0,1.15,13.4,87.0,69.27,53.78
2018,1,7,14,30,4.0,89.0,1.1,13.2,91.0,74.39,58.33
2018,1,7,14,45,4.0,87.5,1.0,13.0,89.0,73.76,57.89
2018,1,7,15,0,4.0,86.0,0.9,12.8,87.0,73.46,57.71
2018,1,7,15,15,2.0,73.5,0.9,12.8,74.0,60.74,46.76
2018,1,7,15,30,0.0,61.0,0.9,12.8,61.0,48.27,35.95
2018,1,7,15,45,0.0,50.0,1.0,12.2,50.0,38.88,27.82
2018,1,7,16,0,0.0,39.0,1.1,11.6,39.0,29.82,19.88
2018,1,7,16,15,0.0,29.5,1.1,11.5,29.5,22.53,13.3
2018,1,7,16,30,0.0,20.0,1.1,11.4,20.0,15.24,6.29
2018,1,7,16,45,0.0,12.0,1.1,11.25,12.0,9.13,0.0
2018,1,7,17,0,0.0,4.0,1.1,11.1,4.0,3.15,0.0
2018,1,7,17,15,0.0,2.0,1.1,11.0,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,2.5,11.05,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,2.6,11.2,2.0,1.57,0.0
2018,1,8,7,45,0.0,5.0,2.75,11.4,5.0,3.78,0.0
2018,1,8,8,0,0.0,8.0,2.9,11.6,8.0,6.06,0.0
2018,1,8,8,15,0.0,10.5,2.95,11.8,10.5,7.96,1.01
2018,1,8,8,30,0.0,13.0,3.0,12.0,13.0,9.86,2.76
2018,1,8,8,45,0.0,14.0,3.1,12.2,14.0,10.62,3.5
2018,1,8,9,0,0.0,15.0,3.2,12.4,15.0,11.39,4.2
2018,1,8,9,15,0.0,18.5,3.25,12.55,18.5,14.06,6.53
2018,1,8,9,30,0.0,22.0,3.3,12.7,22.0,16.74,8.85
2018,1,8,9,45,0.0,30.0,3.3,12.85,30.0,22.87,14.13
2018,1,8,10,0,0.0,38.0,3.3,13.0,38.0,29.02,19.39
2018,1,8,10,15,0.0,28.5,3.25,13.1,28.5,21.74,13.09
2018,1,8,10,30,0.0,19.0,3.2,13.2,19.0,14.48,6.82
2018,1,8,10,45,0.0,19.5,3.15,13.35,19.5,14.87,7.13
2018,1,8,11,0,0.0,20.0,3.1,13.5,20.0,15.26,7.44
2018,1,8,11,15,0.0,26.0,3.1,13.6,26.0,19.85,11.36
2018,1,8,11,30,0.0,32.0,3.1,13.7,32.0,24.46,15.27
2018,1,8,11,45,0.0,29.0,3.1,13.8,29.0,22.16,13.29
2018,1,8,12,0,0.0,26.0,3.1,13.9,26.0,19.86,11.32
2018,1,8,12,15,0.0,25.5,3.1,14.0,25.5,19.48,10.98
2018,1,8,12,30,0.0,25.0,3.1,14.1,25.0,19.1,10.65
2018,1,8,12,45,0.0,25.0,3.1,14.2,25.0,19.09,10.65
2018,1,8,13,0,0.0,25.0,3.1,14.3,25.0,19.09,10.65
2018,1,8,13,15,0.0,23.5,3.0,14.3,23.5,17.94,9.68
2018,1,8,13,30,0.0,22.0,2.9,14.3,22.0,16.79,8.71
2018,1,8,13,45,0.0,21.5,2.8,14.35,21.5,16.4,8.39
2018,1,8,14,0,0.0,21.0,2.7,14.4,21.0,16.01,8.08
2018,1,8,14,15,0.0,25.5,2.65,14.35,25.5,19.44,11.04
2018,1,8,14,30,0.0,30.0,2.6,14.3,30.0,22.88,14.02
2018,1,8,14,45,0.0,41.5,2.5,14.2,41.5,31.7,21.62
2018,1,8,15,0,0.0,53.0,2.4,14.1,53.0,40.56,29.24
2018,1,8,15,15,0.0,35.5,2.4,14.1,35.5,27.08,17.67
2018,1,8,15,30,0.0,18.0,2.4,14.1,18.0,13.68,6.12
2018,1,8,15,45,0.0,14.5,2.45,13.9,14.5,11.01,3.79
2018,1,8,16,0,0.0,11.0,2.5,13.7,11.0,8.34,1.44
2018,1,8,16,15,0.0,9.0,2.5,13.65,9.0,6.82,0.04
2018,1,8,16,30,0.0,7.0,2.5,13.6,7.0,5.3,0.0
2018,1,8,16,45,0.0,4.5,2.5,13.55,4.5,3.4,0.0
2018,1,8,17,0,0.0,2.0,2.5,13.5,2.0,1.57,0.0
2018,1,8,17,15,0.0,1.0,2.45,13.5,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,9,7,15,0.0,2.0,1.9,12.8,2.0,0.0,0.0
2018,1,9,7,30,0.0,4.0,2.1,13.0,4.0,3.15,0.0
2018,1,9,7,45,0.0,13.0,2.3,13.2,13.0,9.91,0.0
2018,1,9,8,0,0.0,22.0,2.5,13.4,22.0,16.79,7.13
2018,1,9,8,15,0.0,34.0,2.65,13.5,34.0,26.73,16.58
2018,1,9,8,30,0.0,46.0,2.8,13.6,46.0,37.09,25.78
2018,1,9,8,45,4.5,63.0,2.95,13.7,64.0,55.88,42.18
2018,1,9,9,0,9.0,80.0,3.1,13.8,82.0,75.09,58.88
2018,1,9,9,15,6.0,89.0,3.05,13.9,90.5,80.17,63.22
2018,1,9,9,30,3.0,98.0,3.0,14.0,99.0,85.26,67.44
2018,1,9,9,45,2.5,100.5,2.95,14.05,101.5,85.61,67.65
2018,1,9,10,0,2.0,103.0,2.9,14.1,104.0,86.35,68.17
2018,1,9,10,15,21.5,122.0,2.8,14.15,131.0,134.42,109.36
2018,1,9,10,30,41.0,141.0,2.7,14.2,158.0,173.8,142.7
2018,1,9,10,45,41.0,151.0,2.6,14.25,169.0,185.24,151.84
2018,1,9,11,0,41.0,161.0,2.5,14.3,180.0,196.79,161.07
2018,1,9,11,15,27.0,163.5,2.5,14.3,176.0,185.62,151.08
2018,1,9,11,30,13.0,166.0,2.5,14.3,172.0,156.28,126.16
2018,1,9,11,45,12.5,164.0,2.5,14.35,170.0,153.3,123.64
2018,1,9,12,0,12.0,162.0,2.5,14.4,168.0,150.49,121.25
2018,1,9,12,15,12.0,169.0,2.55,14.4,175.0,157.69,127.17
2018,1,9,12,30,12.0,176.0,2.6,14.4,182.0,165.14,133.3
2018,1,9,12,45,56.0,188.0,2.7,14.45,215.5,243.69,199.61
2018,1,9,13,0,100.0,200.0,2.8,14.5,249.0,303.08,249.26
2018,1,9,13,15,121.0,199.5,2.8,14.5,257.0,345.49,283.78
2018,1,9,13,30,142.0,199.0,2.8,14.5,265.0,364.36,299.61
2018,1,9,13,45,102.0,176.0,2.85,14.45,222.5,294.9,242.96
2018,1,9,14,0,62.0,153.0,2.9,14.4,180.0,207.62,171.0
2018,1,9,14,15,56.0,138.5,2.85,14.35,161.5,184.77,152.33
2018,1,9,14,30,50.0,124.0,2.8,14.3,143.0,162.39,133.73
2018,1,9,14,45,183.0,117.0,2.8,14.25,178.0,300.2,251.91
2018,1,9,15,0,316.0,110.0,2.8,14.2,213.0,411.09,343.94
2018,1,9,15,15,296.5,100.0,2.8,14.2,187.5,352.66,295.79
2018,1,9,15,30,277.0,90.0,2.8,14.2,162.0,315.04,264.01
2018,1,9,15,45,218.0,77.5,2.95,13.9,128.0,249.13,207.82
2018,1,9,16,0,159.0,65.0,3.1,13.6,94.0,188.67,155.2
2018,1,9,16,15,123.0,50.0,3.2,13.45,69.0,143.35,114.72
2018,1,9,16,30,87.0,35.0,3.3,13.3,44.0,101.57,74.98
2018,1,9,16,45,59.0,23.0,3.4,13.1,28.0,64.27,9.39
2018,1,9,17,0,31.0,11.0,3.5,12.9,12.0,21.23,0.0
2018,1,9,17,15,15.5,5.5,3.6,12.8,6.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.5,2.15,10.7,1.5,0.0,0.0
2018,1,10,7,30,0.0,3.0,2.1,10.9,3.0,2.36,0.0
2018,1,10,7,45,0.0,11.0,2.0,11.1,11.0,8.37,0.0
2018,1,10,8,0,0.0,19.0,1.9,11.3,19.0,14.48,5.5
2018,1,10,8,15,0.0,26.0,1.95,11.45,26.0,19.83,10.99
2018,1,10,8,30,0.0,33.0,2.0,11.6,33.0,25.19,15.89
2018,1,10,8,45,0.5,51.5,2.05,11.75,51.5,40.81,29.52
2018,1,10,9,0,1.0,70.0,2.1,11.9,70.0,58.34,44.75
2018,1,10,9,15,50.5,97.5,2.15,12.0,113.5,133.24,110.34
2018,1,10,9,30,100.0,125.0,2.2,12.1,157.0,221.92,186.12
2018,1,10,9,45,155.0,140.0,2.3,12.2,195.5,287.71,241.85
2018,1,10,10,0,210.0,155.0,2.4,12.3,234.0,357.36,299.74
2018,1,10,10,15,197.0,169.0,2.45,12.4,247.5,368.38,307.55
2018,1,10,10,30,184.0,183.0,2.5,12.5,261.0,378.24,314.55
2018,1,10,10,45,122.0,162.5,2.6,12.6,215.5,296.04,246.24
2018,1,10,11,0,60.0,142.0,2.7,12.7,170.0,192.52,159.27
2018,1,10,11,15,53.0,161.5,2.6,12.85,187.0,208.58,172.1
2018,1,10,11,30,46.0,181.0,2.5,13.0,204.0,224.97,184.81
2018,1,10,11,45,44.5,192.0,2.45,13.1,214.5,236.74,194.06
2018,1,10,12,0,43.0,203.0,2.4,13.2,225.0,248.78,203.5
2018,1,10,12,15,39.5,201.0,2.25,13.3,221.0,242.59,198.09
2018,1,10,12,30,36.0,199.0,2.1,13.4,217.0,236.57,192.91
2018,1,10,12,45,31.0,194.0,2.0,13.5,209.5,225.49,183.63
2018,1,10,13,0,26.0,189.0,1.9,13.6,202.0,193.72,157.54
2018,1,10,13,15,19.5,173.5,1.8,13.7,183.0,170.92,138.65
2018,1,10,13,30,13.0,158.0,1.7,13.8,164.0,148.71,120.14
2018,1,10,13,45,9.0,144.0,1.65,13.9,148.0,131.02,105.41
2018,1,10,14,0,5.0,130.0,1.6,14.0,132.0,113.77,90.97
2018,1,10,14,15,77.5,121.0,1.5,14.0,151.0,200.93,166.5
2018,1,10,14,30,150.0,112.0,1.4,14.0,170.0,251.66,210.37
2018,1,10,14,45,134.0,91.0,1.35,14.05,139.5,225.68,188.38
2018,1,10,15,0,118.0,70.0,1.3,14.1,109.0,181.86,151.89
2018,1,10,15,15,192.0,67.0,1.3,14.1,121.5,230.14,193.59
2018,1,10,15,30,266.0,64.0,1.3,14.1,134.0,290.36,242.86
2018,1,10,15,45,152.0,51.5,1.1,13.7,90.0,168.97,139.96
2018,1,10,16,0,38.0,39.0,0.9,13.3,46.0,65.49,50.63
2018,1,10,16,15,108.0,33.0,0.9,13.1,46.0,108.29,86.14
2018,1,10,16,30,178.0,27.0,0.9,12.9,46.0,147.64,112.17
2018,1,10,16,45,115.5,18.0,0.9,12.75,28.0,91.19,25.7
2018,1,10,17,0,53.0,9.0,0.9,12.6,10.0,28.62,0.0
2018,1,10,17,15,26.5,4.5,0.9,12.55,5.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,1,11,7,15,0.0,1.5,0.45,12.05,1.5,0.0,0.0
2018,1,11,7,30,0.0,3.0,0.5,12.2,3.0,2.36,0.0
2018,1,11,7,45,0.0,11.5,0.55,12.35,11.5,8.75,0.0
2018,1,11,8,0,0.0,20.0,0.6,12.5,20.0,15.25,6.12
2018,1,11,8,15,0.0,33.0,0.75,12.7,33.0,25.49,15.69
2018,1,11,8,30,0.0,46.0,0.9,12.9,46.0,36.95,25.8
2018,1,11,8,45,0.0,61.0,1.05,13.1,61.0,50.5,37.62
2018,1,11,9,0,0.0,76.0,1.2,13.3,76.0,64.04,49.33
2018,1,11,9,15,2.0,92.0,1.25,13.45,92.5,80.22,63.22
2018,1,11,9,30,4.0,108.0,1.3,13.6,109.0,96.69,77.19
2018,1,11,9,45,19.0,127.0,1.35,13.8,134.0,127.54,103.56
2018,1,11,10,0,34.0,146.0,1.4,14.0,159.0,175.78,143.95
2018,1,11,10,15,92.0,156.0,1.35,14.2,194.5,238.24,196.86
2018,1,11,10,30,150.0,166.0,1.3,14.4,230.0,324.26,267.08
2018,1,11,10,45,99.0,176.5,1.2,14.6,219.5,291.75,238.19
2018,1,11,11,0,48.0,187.0,1.1,14.8,209.0,235.14,190.58
2018,1,11,11,15,76.0,202.0,1.05,14.95,238.5,281.1,228.25
2018,1,11,11,30,104.0,217.0,1.0,15.1,268.0,328.23,265.64
2018,1,11,11,45,112.0,221.0,0.95,15.3,277.0,364.67,293.19
2018,1,11,12,0,120.0,225.0,0.9,15.5,286.0,378.29,303.15
2018,1,11,12,15,109.5,224.5,0.9,15.55,280.0,343.58,276.05
2018,1,11,12,30,99.0,224.0,0.9,15.6,274.0,332.24,267.06
2018,1,11,12,45,101.5,221.0,0.95,15.65,271.5,330.87,266.38
2018,1,11,13,0,104.0,218.0,1.0,15.7,269.0,329.49,265.64
2018,1,11,13,15,148.5,201.0,1.0,15.7,272.0,373.88,301.91
2018,1,11,13,30,193.0,184.0,1.0,15.7,275.0,393.86,318.98
2018,1,11,13,45,280.0,173.5,1.05,15.65,299.0,482.79,389.62
2018,1,11,14,0,367.0,163.0,1.1,15.6,323.0,543.98,437.85
2018,1,11,14,15,402.5,145.0,1.05,15.5,310.0,565.86,454.37
2018,1,11,14,30,438.0,127.0,1.0,15.4,297.0,561.94,452.4
2018,1,11,14,45,461.5,110.0,1.0,15.3,275.5,545.13,440.96
