Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,1,7,15,29.5,8.5,1.45,11.2,10.0,15.47,0.0
2018,2,1,7,30,59.0,17.0,1.5,11.8,20.0,34.17,0.0
2018,2,1,7,45,147.5,32.0,1.55,12.35,49.0,120.14,82.38
2018,2,1,8,0,236.0,47.0,1.6,12.9,78.0,186.39,147.18
2018,2,1,8,15,319.0,57.0,1.55,13.3,116.5,253.94,206.85
2018,2,1,8,30,402.0,67.0,1.5,13.7,155.0,330.56,272.45
2018,2,1,8,45,435.0,78.0,1.4,14.05,192.0,385.21,318.23
2018,2,1,9,0,468.0,89.0,1.3,14.4,229.0,442.4,364.25
2018,2,1,9,15,468.5,102.5,1.3,14.9,259.5,481.15,394.06
2018,2,1,9,30,469.0,116.0,1.3,15.4,290.0,518.72,421.98
2018,2,1,9,45,521.5,118.0,1.3,15.95,330.0,583.53,470.41
2018,2,1,10,0,574.0,120.0,1.3,16.5,370.0,660.31,525.18
2018,2,1,10,15,600.5,123.5,1.35,16.9,401.5,709.44,558.68
2018,2,1,10,30,627.0,127.0,1.4,17.3,433.0,758.0,591.46
2018,2,1,10,45,612.5,137.5,1.5,17.75,448.5,774.75,601.85
2018,2,1,11,0,598.0,148.0,1.6,18.2,464.0,788.21,610.29
2018,2,1,11,15,623.5,145.5,1.65,18.5,484.5,824.06,634.25
2018,2,1,11,30,649.0,143.0,1.7,18.8,505.0,857.94,656.46
2018,2,1,11,45,664.5,141.0,1.75,19.1,517.0,880.03,670.54
2018,2,1,12,0,680.0,139.0,1.8,19.4,529.0,899.47,683.0
2018,2,1,12,15,728.0,125.0,1.8,19.6,544.0,935.01,706.07
2018,2,1,12,30,776.0,111.0,1.8,19.8,559.0,959.53,721.5
2018,2,1,12,45,770.5,112.5,1.8,20.0,553.5,952.43,716.1
2018,2,1,13,0,765.0,114.0,1.8,20.2,548.0,949.75,714.17
2018,2,1,13,15,721.5,123.5,1.8,20.25,525.5,908.4,686.8
2018,2,1,13,30,678.0,133.0,1.8,20.3,503.0,864.52,657.94
2018,2,1,13,45,684.5,124.0,1.8,20.4,485.5,845.92,646.15
2018,2,1,14,0,691.0,115.0,1.8,20.5,468.0,824.17,631.96
2018,2,1,14,15,735.0,96.5,1.75,20.35,454.0,821.77,631.37
2018,2,1,14,30,779.0,78.0,1.7,20.2,440.0,809.4,623.72
2018,2,1,14,45,785.0,71.0,1.65,20.1,413.0,778.41,603.01
2018,2,1,15,0,791.0,64.0,1.6,20.0,386.0,744.31,580.05
2018,2,1,15,15,787.0,58.0,1.6,20.0,352.5,700.78,550.18
2018,2,1,15,30,783.0,52.0,1.6,20.0,319.0,655.23,518.2
2018,2,1,15,45,723.5,53.5,1.45,18.9,275.0,579.74,463.72
2018,2,1,16,0,664.0,55.0,1.3,17.8,231.0,507.2,407.68
2018,2,1,16,15,598.5,49.0,1.35,17.2,185.5,430.56,346.47
2018,2,1,16,30,533.0,43.0,1.4,16.6,140.0,355.98,284.27
2018,2,1,16,45,445.5,37.5,1.5,16.05,102.5,277.75,216.66
2018,2,1,17,0,358.0,32.0,1.6,15.5,65.0,207.91,145.97
2018,2,1,17,15,213.5,20.5,1.6,15.3,37.0,109.97,0.0
2018,2,1,17,30,69.0,9.0,1.6,15.1,9.0,27.81,0.0
2018,2,1,17,45,34.5,4.5,1.6,14.9,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,2,7,15,54.5,9.0,1.1,13.3,11.5,23.21,0.0
2018,2,2,7,30,109.0,18.0,1.2,13.7,23.0,69.03,0.0
2018,2,2,7,45,265.5,30.0,1.25,14.1,61.0,166.47,116.57
2018,2,2,8,0,422.0,42.0,1.3,14.5,99.0,268.81,211.15
2018,2,2,8,15,487.5,47.5,1.4,14.8,137.5,334.74,270.03
2018,2,2,8,30,553.0,53.0,1.5,15.1,176.0,406.44,331.6
2018,2,2,8,45,535.5,68.0,1.6,15.45,208.0,442.63,362.69
2018,2,2,9,0,518.0,83.0,1.7,15.8,240.0,475.53,389.72
2018,2,2,9,15,622.0,78.0,1.8,16.1,293.0,571.49,465.66
2018,2,2,9,30,726.0,73.0,1.9,16.4,346.0,669.46,538.45
2018,2,2,9,45,722.0,81.0,2.0,16.65,375.0,711.04,567.5
2018,2,2,10,0,718.0,89.0,2.1,16.9,404.0,745.98,591.75
2018,2,2,10,15,628.5,119.5,2.1,17.2,409.5,729.25,577.52
2018,2,2,10,30,539.0,150.0,2.1,17.5,415.0,693.26,549.78
2018,2,2,10,45,546.0,157.0,2.1,17.8,436.5,723.83,570.86
2018,2,2,11,0,553.0,164.0,2.1,18.1,458.0,752.69,589.94
2018,2,2,11,15,552.0,170.5,2.1,18.4,472.0,771.21,601.55
2018,2,2,11,30,551.0,177.0,2.1,18.7,486.0,787.42,611.63
2018,2,2,11,45,598.0,164.5,2.1,19.0,505.5,837.94,645.8
2018,2,2,12,0,645.0,152.0,2.1,19.3,525.0,878.15,672.08
2018,2,2,12,15,635.5,156.0,2.1,19.5,524.5,875.8,669.38
2018,2,2,12,30,626.0,160.0,2.1,19.7,524.0,870.48,665.22
2018,2,2,12,45,685.5,139.0,2.1,19.9,534.0,905.14,688.65
2018,2,2,13,0,745.0,118.0,2.1,20.1,544.0,934.31,707.87
2018,2,2,13,15,801.0,100.5,2.1,20.15,549.0,952.89,720.44
2018,2,2,13,30,857.0,83.0,2.1,20.2,554.0,973.28,734.44
2018,2,2,13,45,837.0,85.5,2.1,20.25,531.5,939.85,712.41
2018,2,2,14,0,817.0,88.0,2.1,20.3,509.0,903.87,689.13
2018,2,2,14,15,802.5,85.0,2.0,20.2,480.5,864.03,662.44
2018,2,2,14,30,788.0,82.0,1.9,20.1,452.0,822.08,634.13
2018,2,2,14,45,693.0,95.5,1.8,20.05,403.5,734.81,573.28
2018,2,2,15,0,598.0,109.0,1.7,20.0,355.0,645.4,509.8
2018,2,2,15,15,634.5,91.0,1.7,20.0,329.5,627.22,498.1
2018,2,2,15,30,671.0,73.0,1.7,20.0,304.0,603.24,481.14
2018,2,2,15,45,672.0,64.0,1.45,19.1,270.0,560.58,448.77
2018,2,2,16,0,673.0,55.0,1.2,18.2,236.0,512.63,410.88
2018,2,2,16,15,628.5,49.5,1.25,17.65,194.0,444.4,356.37
2018,2,2,16,30,584.0,44.0,1.3,17.1,152.0,379.25,301.76
2018,2,2,16,45,479.0,38.0,1.35,16.5,110.0,293.67,228.7
2018,2,2,17,0,374.0,32.0,1.4,15.9,68.0,214.4,152.88
2018,2,2,17,15,224.5,20.5,1.4,15.65,39.0,114.93,0.0
2018,2,2,17,30,75.0,9.0,1.4,15.4,10.0,29.54,0.0
2018,2,2,17,45,37.5,4.5,1.4,15.2,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,2,3,7,15,118.0,10.5,2.35,12.5,16.5,42.96,0.0
2018,2,3,7,30,236.0,21.0,2.4,13.1,33.0,117.07,0.0
2018,2,3,7,45,379.0,29.0,2.45,13.65,71.5,211.51,151.52
2018,2,3,8,0,522.0,37.0,2.5,14.2,110.0,309.76,244.83
2018,2,3,8,15,595.0,42.5,2.5,14.7,154.5,380.26,308.26
2018,2,3,8,30,668.0,48.0,2.5,15.2,199.0,462.17,378.21
2018,2,3,8,45,713.5,51.5,2.5,15.7,243.5,530.66,435.02
2018,2,3,9,0,759.0,55.0,2.5,16.2,288.0,601.83,491.56
2018,2,3,9,15,788.5,58.0,2.5,16.7,329.5,663.13,536.84
2018,2,3,9,30,818.0,61.0,2.5,17.2,371.0,724.87,580.61
2018,2,3,9,45,837.5,63.0,2.55,17.7,407.5,777.29,616.64
2018,2,3,10,0,857.0,65.0,2.6,18.2,444.0,819.66,644.71
2018,2,3,10,15,871.5,66.5,2.6,18.55,475.0,863.83,673.66
2018,2,3,10,30,886.0,68.0,2.6,18.9,506.0,905.99,700.7
2018,2,3,10,45,896.0,69.0,2.55,19.3,531.0,940.98,721.85
2018,2,3,11,0,906.0,70.0,2.5,19.7,556.0,973.2,740.9
2018,2,3,11,15,912.5,71.0,2.5,19.95,573.5,999.0,756.42
2018,2,3,11,30,919.0,72.0,2.5,20.2,591.0,1021.52,769.79
2018,2,3,11,45,921.5,72.0,2.45,20.5,600.5,1035.27,776.71
2018,2,3,12,0,924.0,72.0,2.4,20.8,610.0,1045.41,781.42
2018,2,3,12,15,924.0,72.5,2.35,20.95,612.0,1049.96,783.07
2018,2,3,12,30,924.0,73.0,2.3,21.1,614.0,1050.78,782.5
2018,2,3,12,45,921.5,73.0,2.25,21.25,608.0,1044.67,777.6
2018,2,3,13,0,919.0,73.0,2.2,21.4,602.0,1034.89,770.54
2018,2,3,13,15,914.0,72.0,2.15,21.45,588.5,1017.69,759.12
2018,2,3,13,30,909.0,71.0,2.1,21.5,575.0,997.04,745.62
2018,2,3,13,45,901.0,70.5,2.05,21.55,554.5,970.81,728.55
2018,2,3,14,0,893.0,70.0,2.0,21.6,534.0,941.52,709.52
2018,2,3,14,15,881.0,68.5,1.95,21.5,506.0,904.4,685.59
2018,2,3,14,30,869.0,67.0,1.9,21.4,478.0,864.83,659.89
2018,2,3,14,45,852.5,65.0,1.8,21.3,444.5,818.59,628.83
2018,2,3,15,0,836.0,63.0,1.7,21.2,411.0,770.75,596.3
2018,2,3,15,15,811.0,60.5,1.7,21.2,371.5,721.97,563.21
2018,2,3,15,30,786.0,58.0,1.7,21.2,332.0,664.54,523.03
2018,2,3,15,45,751.0,55.0,1.4,20.4,289.5,599.66,475.46
2018,2,3,16,0,716.0,52.0,1.1,19.6,247.0,536.07,425.55
2018,2,3,16,15,662.0,47.5,1.1,19.25,202.5,461.38,366.47
2018,2,3,16,30,608.0,43.0,1.1,18.9,158.0,390.66,307.93
2018,2,3,16,45,517.0,36.5,1.1,18.55,115.5,304.9,235.4
2018,2,3,17,0,426.0,30.0,1.1,18.2,73.0,233.91,167.29
2018,2,3,17,15,263.5,20.5,1.05,18.1,42.5,129.74,0.0
2018,2,3,17,30,101.0,11.0,1.0,18.0,12.0,38.79,0.0
2018,2,3,17,45,50.5,5.5,1.0,17.95,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,4,7,15,0.0,8.0,1.6,12.85,8.0,6.29,0.0
2018,2,4,7,30,0.0,16.0,1.6,13.3,16.0,12.36,0.0
2018,2,4,7,45,2.0,32.5,1.6,13.7,33.0,29.18,17.11
2018,2,4,8,0,4.0,49.0,1.6,14.1,50.0,44.79,31.72
2018,2,4,8,15,14.5,67.0,1.65,14.45,70.5,66.49,50.71
2018,2,4,8,30,25.0,85.0,1.7,14.8,91.0,97.47,77.44
2018,2,4,8,45,20.0,91.0,1.75,15.15,96.5,98.34,78.35
2018,2,4,9,0,15.0,97.0,1.8,15.5,102.0,91.05,72.16
2018,2,4,9,15,22.0,119.5,1.85,15.85,127.5,117.66,94.56
2018,2,4,9,30,29.0,142.0,1.9,16.2,153.0,158.44,128.3
2018,2,4,9,45,155.5,156.0,1.95,16.55,224.5,292.41,240.58
2018,2,4,10,0,282.0,170.0,2.0,16.9,296.0,439.58,358.31
2018,2,4,10,15,389.0,167.5,2.05,17.25,354.0,561.9,452.12
2018,2,4,10,30,496.0,165.0,2.1,17.6,412.0,670.15,532.77
2018,2,4,10,45,502.5,172.0,2.1,17.95,433.0,699.16,551.65
2018,2,4,11,0,509.0,179.0,2.1,18.3,454.0,726.54,569.8
2018,2,4,11,15,617.5,153.5,2.1,18.5,497.5,825.67,639.72
2018,2,4,11,30,726.0,128.0,2.1,18.7,541.0,916.47,700.47
2018,2,4,11,45,719.5,133.5,2.1,18.95,549.0,925.97,704.8
2018,2,4,12,0,713.0,139.0,2.1,19.2,557.0,932.2,707.93
2018,2,4,12,15,761.0,125.5,2.05,19.25,573.0,968.49,731.45
2018,2,4,12,30,809.0,112.0,2.0,19.3,589.0,993.91,747.24
2018,2,4,12,45,857.0,96.5,2.0,19.4,597.5,1021.24,764.91
2018,2,4,13,0,905.0,81.0,2.0,19.5,606.0,1030.76,770.91
2018,2,4,13,15,901.5,79.5,1.95,19.6,592.5,1014.62,759.73
2018,2,4,13,30,898.0,78.0,1.9,19.7,579.0,995.02,746.71
2018,2,4,13,45,892.5,76.0,1.9,19.75,559.0,969.49,730.66
2018,2,4,14,0,887.0,74.0,1.9,19.8,539.0,940.82,712.56
2018,2,4,14,15,876.0,72.0,1.85,19.8,511.0,904.11,688.54
2018,2,4,14,30,865.0,70.0,1.8,19.8,483.0,864.92,662.74
2018,2,4,14,45,850.5,67.5,1.7,19.8,449.5,819.85,632.12
2018,2,4,15,0,836.0,65.0,1.6,19.8,416.0,781.33,605.81
2018,2,4,15,15,811.0,62.5,1.6,19.8,376.5,724.17,566.71
2018,2,4,15,30,786.0,60.0,1.6,19.8,337.0,666.65,526.53
2018,2,4,15,45,752.0,56.0,1.35,19.1,294.0,601.16,478.48
2018,2,4,16,0,718.0,52.0,1.1,18.4,251.0,536.93,428.18
2018,2,4,16,15,664.5,48.0,1.15,18.05,206.5,462.98,369.76
2018,2,4,16,30,611.0,44.0,1.2,17.7,162.0,392.88,311.66
2018,2,4,16,45,521.5,38.0,1.2,17.3,119.5,312.66,243.08
2018,2,4,17,0,432.0,32.0,1.2,16.9,77.0,237.78,172.99
2018,2,4,17,15,267.5,22.0,1.2,16.8,45.0,133.06,14.29
2018,2,4,17,30,103.0,12.0,1.2,16.7,13.0,40.06,0.0
2018,2,4,17,45,51.5,6.0,1.25,16.55,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,7,15,111.0,11.5,0.85,13.85,17.5,41.29,0.0
2018,2,5,7,30,222.0,23.0,0.9,14.2,35.0,114.46,0.0
2018,2,5,7,45,358.0,31.5,0.9,14.6,73.5,203.78,148.34
2018,2,5,8,0,494.0,40.0,0.9,15.0,112.0,298.19,233.69
2018,2,5,8,15,567.0,46.0,1.0,15.35,156.5,371.89,297.9
2018,2,5,8,30,640.0,52.0,1.1,15.7,201.0,448.64,362.52
2018,2,5,8,45,687.0,55.5,1.15,16.1,245.0,516.92,417.93
2018,2,5,9,0,734.0,59.0,1.2,16.5,289.0,588.02,473.27
2018,2,5,9,15,766.5,61.5,1.25,16.95,331.0,649.93,518.44
2018,2,5,9,30,799.0,64.0,1.3,17.4,373.0,712.55,562.08
2018,2,5,9,45,798.0,70.5,1.3,17.8,404.5,753.44,588.68
2018,2,5,10,0,797.0,77.0,1.3,18.2,436.0,791.7,613.07
2018,2,5,10,15,688.5,111.0,1.35,18.65,436.5,770.75,596.36
2018,2,5,10,30,580.0,145.0,1.4,19.1,437.0,732.27,568.0
2018,2,5,10,45,537.5,166.5,1.5,19.55,447.0,725.13,562.27
2018,2,5,11,0,495.0,188.0,1.6,20.0,457.0,722.67,558.65
2018,2,5,11,15,443.5,207.5,1.6,20.35,454.5,704.85,543.41
2018,2,5,11,30,392.0,227.0,1.6,20.7,452.0,659.83,509.61
2018,2,5,11,45,374.0,236.0,1.6,21.0,453.5,657.3,506.74
2018,2,5,12,0,356.0,245.0,1.6,21.3,455.0,652.87,502.21
2018,2,5,12,15,395.0,232.0,1.65,21.45,466.0,678.85,521.85
2018,2,5,12,30,434.0,219.0,1.7,21.6,477.0,728.92,557.42
2018,2,5,12,45,550.0,184.0,1.7,21.8,507.5,805.83,612.87
2018,2,5,13,0,666.0,149.0,1.7,22.0,538.0,890.06,669.09
2018,2,5,13,15,674.0,142.0,1.7,21.95,528.5,881.53,662.99
2018,2,5,13,30,682.0,135.0,1.7,21.9,519.0,869.8,655.9
2018,2,5,13,45,698.5,123.5,1.75,21.85,504.5,857.82,649.32
2018,2,5,14,0,715.0,112.0,1.8,21.8,490.0,842.06,640.22
2018,2,5,14,15,765.0,94.0,1.75,21.6,479.5,839.74,639.77
2018,2,5,14,30,815.0,76.0,1.7,21.4,469.0,837.78,639.54
2018,2,5,14,45,822.0,69.5,1.7,21.2,442.0,806.89,619.88
2018,2,5,15,0,829.0,63.0,1.7,21.0,415.0,764.39,592.09
2018,2,5,15,15,804.5,61.0,1.7,21.0,376.0,716.86,559.81
2018,2,5,15,30,780.0,59.0,1.7,21.0,337.0,660.62,520.48
2018,2,5,15,45,745.5,56.0,1.5,20.0,294.5,596.29,474.3
2018,2,5,16,0,711.0,53.0,1.3,19.0,252.0,533.21,425.77
2018,2,5,16,15,657.5,48.5,1.35,18.45,207.5,459.02,367.3
2018,2,5,16,30,604.0,44.0,1.4,17.9,163.0,388.8,309.24
2018,2,5,16,45,514.5,38.0,1.4,17.4,120.5,308.75,240.88
2018,2,5,17,0,425.0,32.0,1.4,16.9,78.0,234.41,172.38
2018,2,5,17,15,263.5,21.5,1.45,16.7,45.5,132.11,33.03
2018,2,5,17,30,102.0,11.0,1.5,16.5,13.0,38.86,0.0
2018,2,5,17,45,51.0,5.5,1.5,16.35,6.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,2,6,7,15,151.5,11.5,2.65,12.95,20.5,52.79,0.0
2018,2,6,7,30,303.0,23.0,2.7,13.5,41.0,143.32,16.88
2018,2,6,7,45,455.5,29.5,2.75,14.05,84.0,235.54,174.38
2018,2,6,8,0,608.0,36.0,2.8,14.6,127.0,341.74,270.74
2018,2,6,8,15,675.0,40.0,2.85,15.0,173.5,416.79,337.81
2018,2,6,8,30,742.0,44.0,2.9,15.4,220.0,497.45,406.9
2018,2,6,8,45,783.0,47.0,3.0,15.75,266.0,566.03,464.16
2018,2,6,9,0,824.0,50.0,3.1,16.1,312.0,630.75,516.38
2018,2,6,9,15,851.5,53.0,3.15,16.5,355.5,692.88,562.23
2018,2,6,9,30,879.0,56.0,3.2,16.9,399.0,755.22,606.9
2018,2,6,9,45,896.5,57.5,3.25,17.25,436.5,807.3,643.04
2018,2,6,10,0,914.0,59.0,3.3,17.6,474.0,857.99,677.51
2018,2,6,10,15,926.0,60.0,3.3,17.95,505.5,901.48,705.94
2018,2,6,10,30,938.0,61.0,3.3,18.3,537.0,942.58,732.33
2018,2,6,10,45,947.5,62.0,3.25,18.6,562.5,978.72,754.72
2018,2,6,11,0,957.0,63.0,3.2,18.9,588.0,1011.85,774.84
2018,2,6,11,15,963.0,63.5,3.2,19.15,606.0,1037.68,790.46
2018,2,6,11,30,969.0,64.0,3.2,19.4,624.0,1060.01,803.78
2018,2,6,11,45,971.5,64.0,3.2,19.6,633.5,1074.49,812.08
2018,2,6,12,0,974.0,64.0,3.2,19.8,643.0,1085.13,818.04
2018,2,6,12,15,972.0,65.0,3.15,19.95,644.5,1088.59,819.09
2018,2,6,12,30,970.0,66.0,3.1,20.1,646.0,1088.1,817.75
2018,2,6,12,45,965.5,67.0,3.1,20.2,640.0,1081.12,812.99
2018,2,6,13,0,961.0,68.0,3.1,20.3,634.0,1070.3,805.9
2018,2,6,13,15,956.5,67.5,3.05,20.3,620.5,1053.76,795.03
2018,2,6,13,30,952.0,67.0,3.0,20.3,607.0,1033.56,781.89
2018,2,6,13,45,943.0,66.0,2.95,20.3,584.5,1004.83,763.12
2018,2,6,14,0,934.0,65.0,2.9,20.3,562.0,972.9,742.26
2018,2,6,14,15,922.0,64.0,2.8,20.15,533.5,935.23,717.43
2018,2,6,14,30,910.0,63.0,2.7,20.0,505.0,894.96,690.7
2018,2,6,14,45,894.0,61.5,2.55,19.85,470.5,848.29,658.85
2018,2,6,15,0,878.0,60.0,2.4,19.7,436.0,799.82,625.42
2018,2,6,15,15,854.5,58.0,2.4,19.7,396.0,743.44,586.44
2018,2,6,15,30,831.0,56.0,2.4,19.7,356.0,686.53,546.21
2018,2,6,15,45,796.0,53.5,2.05,18.75,311.5,627.03,502.85
2018,2,6,16,0,761.0,51.0,1.7,17.8,267.0,561.85,451.6
2018,2,6,16,15,708.5,46.5,1.65,17.15,220.5,485.75,390.97
2018,2,6,16,30,656.0,42.0,1.6,16.5,174.0,413.54,330.75
2018,2,6,16,45,569.5,37.0,1.6,15.8,130.0,329.02,258.63
2018,2,6,17,0,483.0,32.0,1.6,15.1,86.0,252.32,188.2
2018,2,6,17,15,334.5,24.0,1.55,15.0,53.0,159.89,58.64
2018,2,6,17,30,186.0,16.0,1.5,14.9,20.0,67.45,0.0
2018,2,6,17,45,93.0,8.0,1.5,14.75,10.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,2,7,7,15,124.5,12.0,2.8,11.3,19.5,45.18,0.0
2018,2,7,7,30,249.0,24.0,2.9,11.9,39.0,125.83,31.07
2018,2,7,7,45,389.0,32.0,3.0,12.45,80.0,215.45,161.97
2018,2,7,8,0,529.0,40.0,3.1,13.0,121.0,312.67,250.17
2018,2,7,8,15,597.5,45.5,3.05,13.5,166.0,381.49,312.12
2018,2,7,8,30,666.0,51.0,3.0,14.0,211.0,460.95,380.33
2018,2,7,8,45,709.5,54.5,2.95,14.5,255.5,528.24,436.34
2018,2,7,9,0,753.0,58.0,2.9,15.0,300.0,598.03,492.02
2018,2,7,9,15,782.0,61.0,2.8,15.55,342.0,658.93,537.12
2018,2,7,9,30,811.0,64.0,2.7,16.1,384.0,720.22,580.26
2018,2,7,9,45,831.5,66.5,2.6,16.6,421.5,774.06,616.62
2018,2,7,10,0,852.0,69.0,2.5,17.1,459.0,817.94,644.8
2018,2,7,10,15,867.5,70.5,2.45,17.55,491.0,863.05,673.73
2018,2,7,10,30,883.0,72.0,2.4,18.0,523.0,906.21,700.7
2018,2,7,10,45,893.0,73.0,2.3,18.4,548.0,941.33,721.31
2018,2,7,11,0,903.0,74.0,2.2,18.8,573.0,973.67,739.74
2018,2,7,11,15,909.5,75.0,2.15,19.1,591.0,999.59,754.47
2018,2,7,11,30,916.0,76.0,2.1,19.4,609.0,1022.21,767.02
2018,2,7,11,45,919.5,76.5,2.05,19.65,619.5,1037.72,775.05
2018,2,7,12,0,923.0,77.0,2.0,19.9,630.0,1049.62,780.87
2018,2,7,12,15,921.5,78.5,1.95,20.1,632.0,1053.98,782.08
2018,2,7,12,30,920.0,80.0,1.9,20.3,634.0,1054.59,781.09
2018,2,7,12,45,913.5,81.0,1.85,20.5,627.0,1045.71,774.18
2018,2,7,13,0,907.0,82.0,1.8,20.7,620.0,1033.21,765.21
2018,2,7,13,15,902.0,81.5,1.75,20.75,606.5,1016.81,754.34
2018,2,7,13,30,897.0,81.0,1.7,20.8,593.0,996.97,741.4
2018,2,7,13,45,888.5,80.0,1.7,20.9,572.0,969.8,724.35
2018,2,7,14,0,880.0,79.0,1.7,21.0,551.0,939.61,705.35
2018,2,7,14,15,868.0,77.0,1.6,20.9,523.0,902.13,680.69
2018,2,7,14,30,856.0,75.0,1.5,20.8,495.0,871.96,660.94
2018,2,7,14,45,838.0,73.5,1.45,20.75,461.0,824.7,629.8
2018,2,7,15,0,820.0,72.0,1.4,20.7,427.0,775.86,597.29
2018,2,7,15,15,795.0,69.5,1.4,20.7,387.5,719.12,559.02
2018,2,7,15,30,770.0,67.0,1.4,20.7,348.0,662.0,519.57
2018,2,7,15,45,734.0,63.5,1.15,19.85,304.5,596.22,471.51
2018,2,7,16,0,698.0,60.0,0.9,19.0,261.0,531.78,421.71
2018,2,7,16,15,644.0,54.5,0.95,18.4,215.5,460.27,366.23
2018,2,7,16,30,590.0,49.0,1.0,17.8,170.0,389.58,308.78
2018,2,7,16,45,501.5,43.0,1.05,17.2,127.0,306.87,239.52
2018,2,7,17,0,413.0,37.0,1.1,16.6,84.0,232.89,173.52
2018,2,7,17,15,277.5,27.0,1.1,16.35,52.0,142.38,63.24
2018,2,7,17,30,142.0,17.0,1.1,16.1,20.0,55.08,0.0
2018,2,7,17,45,71.0,8.5,1.1,15.9,10.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.3,13.75,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,8,6,45,23.0,3.0,1.25,11.45,2.0,0.0,0.0
2018,2,8,7,0,46.0,6.0,1.3,11.5,4.0,0.0,0.0
2018,2,8,7,15,169.5,16.0,1.3,12.05,24.5,60.96,0.0
2018,2,8,7,30,293.0,26.0,1.3,12.6,45.0,142.82,50.54
2018,2,8,7,45,411.0,34.0,1.3,13.15,85.0,225.46,169.33
2018,2,8,8,0,529.0,42.0,1.3,13.7,125.0,313.94,248.7
2018,2,8,8,15,599.5,47.0,1.2,14.1,170.5,387.11,312.28
2018,2,8,8,30,670.0,52.0,1.1,14.5,216.0,463.5,375.83
2018,2,8,8,45,714.0,56.0,1.0,14.9,261.5,531.92,430.2
2018,2,8,9,0,758.0,60.0,0.9,15.3,307.0,602.94,483.75
2018,2,8,9,15,790.5,62.5,0.9,15.85,350.0,666.08,528.56
2018,2,8,9,30,823.0,65.0,0.9,16.4,393.0,729.87,571.53
2018,2,8,9,45,848.0,66.0,0.85,16.95,431.5,786.0,607.0
2018,2,8,10,0,873.0,67.0,0.8,17.5,470.0,832.45,634.78
2018,2,8,10,15,887.5,68.0,0.8,18.05,502.0,876.83,661.4
2018,2,8,10,30,902.0,69.0,0.8,18.6,534.0,919.11,686.12
2018,2,8,10,45,911.5,70.5,0.85,19.15,559.5,954.98,707.28
2018,2,8,11,0,921.0,72.0,0.9,19.7,585.0,987.96,726.51
2018,2,8,11,15,927.5,72.5,0.9,20.15,603.0,1013.64,740.26
2018,2,8,11,30,934.0,73.0,0.9,20.6,621.0,1035.95,751.95
2018,2,8,11,45,937.5,73.5,0.9,21.0,631.5,1051.72,759.78
2018,2,8,12,0,941.0,74.0,0.9,21.4,642.0,1063.79,765.5
2018,2,8,12,15,942.5,73.5,0.9,21.6,644.0,1068.78,767.62
2018,2,8,12,30,944.0,73.0,0.9,21.8,646.0,1069.93,767.65
2018,2,8,12,45,943.5,72.5,0.9,22.05,641.0,1065.2,764.14
2018,2,8,13,0,943.0,72.0,0.9,22.3,636.0,1056.64,758.54
2018,2,8,13,15,938.5,71.0,0.95,22.35,622.0,1039.66,749.58
2018,2,8,13,30,934.0,70.0,1.0,22.4,608.0,1019.08,738.52
2018,2,8,13,45,927.0,69.0,1.05,22.4,587.0,992.61,723.88
2018,2,8,14,0,920.0,68.0,1.1,22.4,566.0,962.9,707.14
2018,2,8,14,15,909.0,67.0,1.1,22.3,538.0,926.47,685.3
2018,2,8,14,30,898.0,66.0,1.1,22.2,510.0,887.41,661.58
2018,2,8,14,45,882.5,64.0,1.15,22.15,475.5,840.86,633.14
2018,2,8,15,0,867.0,62.0,1.2,22.1,441.0,792.5,602.89
2018,2,8,15,15,844.0,60.0,1.2,22.1,401.0,736.86,566.11
2018,2,8,15,30,821.0,58.0,1.2,22.1,361.0,687.49,532.92
2018,2,8,15,45,788.0,55.0,1.2,21.0,317.0,622.21,489.04
2018,2,8,16,0,755.0,52.0,1.2,19.9,273.0,557.99,442.11
2018,2,8,16,15,704.5,48.0,1.3,19.25,226.5,483.88,385.04
2018,2,8,16,30,654.0,44.0,1.4,18.6,180.0,413.4,327.78
2018,2,8,16,45,573.5,38.5,1.45,17.95,135.5,331.26,258.63
2018,2,8,17,0,493.0,33.0,1.5,17.3,91.0,256.59,191.79
2018,2,8,17,15,347.5,25.5,1.55,17.0,57.0,167.06,85.11
2018,2,8,17,30,202.0,18.0,1.6,16.7,23.0,73.22,0.0
2018,2,8,17,45,101.0,9.0,1.6,16.45,11.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,9,6,45,36.0,3.5,0.9,12.75,2.5,0.0,0.0
2018,2,9,7,0,72.0,7.0,0.9,12.8,5.0,0.0,0.0
2018,2,9,7,15,220.5,16.0,0.85,13.3,27.5,75.16,0.0
2018,2,9,7,30,369.0,25.0,0.8,13.8,50.0,169.08,73.79
2018,2,9,7,45,480.5,31.0,0.8,14.25,91.0,245.22,183.47
2018,2,9,8,0,592.0,37.0,0.8,14.7,132.0,333.02,261.42
2018,2,9,8,15,656.0,42.0,0.7,15.1,178.5,406.54,324.22
2018,2,9,8,30,720.0,47.0,0.6,15.5,225.0,485.68,388.27
2018,2,9,8,45,761.5,50.0,0.55,15.9,271.0,553.62,441.11
2018,2,9,9,0,803.0,53.0,0.5,16.3,317.0,623.87,493.02
2018,2,9,9,15,830.5,55.5,0.45,16.85,360.0,678.56,529.43
2018,2,9,9,30,858.0,58.0,0.4,17.4,403.0,739.46,568.46
2018,2,9,9,45,876.0,59.5,0.35,17.95,440.5,791.26,599.74
2018,2,9,10,0,894.0,61.0,0.3,18.5,478.0,841.76,629.26
2018,2,9,10,15,907.0,63.0,0.45,19.0,510.5,886.9,658.56
2018,2,9,10,30,920.0,65.0,0.6,19.5,543.0,929.77,686.32
2018,2,9,10,45,927.0,66.5,0.7,19.95,567.5,963.84,707.37
2018,2,9,11,0,934.0,68.0,0.8,20.4,592.0,994.84,726.51
2018,2,9,11,15,938.0,69.5,0.95,20.7,609.5,1019.65,743.22
2018,2,9,11,30,942.0,71.0,1.1,21.0,627.0,1040.95,757.81
2018,2,9,11,45,894.5,86.5,1.2,21.25,622.0,1024.13,747.54
2018,2,9,12,0,847.0,102.0,1.3,21.5,617.0,1015.35,742.93
2018,2,9,12,15,801.0,115.5,1.4,21.6,604.0,987.88,726.63
2018,2,9,12,30,755.0,129.0,1.5,21.7,591.0,964.75,713.23
2018,2,9,12,45,710.0,142.5,1.55,21.85,573.5,931.78,692.36
2018,2,9,13,0,665.0,156.0,1.6,22.0,556.0,895.32,669.15
2018,2,9,13,15,722.5,136.0,1.65,22.0,562.5,921.59,688.13
2018,2,9,13,30,780.0,116.0,1.7,22.0,569.0,934.72,697.78
2018,2,9,13,45,809.0,102.5,1.7,22.0,557.5,931.25,696.12
2018,2,9,14,0,838.0,89.0,1.7,22.0,546.0,922.66,691.39
2018,2,9,14,15,774.5,96.5,1.7,21.9,502.5,849.77,643.7
2018,2,9,14,30,711.0,104.0,1.7,21.8,459.0,783.04,599.88
2018,2,9,14,45,735.5,90.5,1.75,21.65,435.5,756.86,584.18
2018,2,9,15,0,760.0,77.0,1.8,21.5,412.0,732.15,568.88
2018,2,9,15,15,658.5,88.5,1.8,21.5,360.0,639.49,503.37
2018,2,9,15,30,557.0,100.0,1.8,21.5,308.0,547.69,435.44
2018,2,9,15,45,519.0,92.5,1.7,20.3,268.0,485.22,389.47
2018,2,9,16,0,481.0,85.0,1.6,19.1,228.0,424.93,343.21
2018,2,9,16,15,395.5,77.5,1.65,18.3,182.0,335.24,271.71
2018,2,9,16,30,310.0,70.0,1.7,17.5,136.0,260.19,209.67
2018,2,9,16,45,326.0,54.0,1.75,16.7,108.0,231.74,183.52
2018,2,9,17,0,342.0,38.0,1.8,15.9,80.0,203.67,154.48
2018,2,9,17,15,242.0,28.0,1.85,15.6,51.0,132.43,74.03
2018,2,9,17,30,142.0,18.0,1.9,15.3,22.0,55.48,0.0
2018,2,9,17,45,71.0,9.0,1.95,14.95,11.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,2,10,6,45,33.0,4.0,2.05,10.45,3.0,0.0,0.0
2018,2,10,7,0,66.0,8.0,2.0,10.6,6.0,0.0,0.0
2018,2,10,7,15,210.0,17.5,2.1,11.15,29.0,73.03,0.0
2018,2,10,7,30,354.0,27.0,2.2,11.7,52.0,165.82,84.17
2018,2,10,7,45,466.5,33.0,2.3,12.25,93.0,245.3,187.35
2018,2,10,8,0,579.0,39.0,2.4,12.8,134.0,328.21,262.82
2018,2,10,8,15,644.0,44.0,2.4,13.3,180.5,401.69,327.96
2018,2,10,8,30,709.0,49.0,2.4,13.8,227.0,480.84,395.24
2018,2,10,8,45,750.5,52.0,2.4,14.25,273.0,548.33,450.87
2018,2,10,9,0,792.0,55.0,2.4,14.7,319.0,618.13,506.01
2018,2,10,9,15,819.0,57.5,2.5,15.25,361.5,678.78,550.92
2018,2,10,9,30,846.0,60.0,2.6,15.8,404.0,732.13,588.66
2018,2,10,9,45,826.5,70.5,2.75,16.35,432.5,772.89,616.68
2018,2,10,10,0,807.0,81.0,2.9,16.9,461.0,801.74,635.7
2018,2,10,10,15,729.0,107.5,2.95,17.15,468.0,799.04,631.96
2018,2,10,10,30,651.0,134.0,3.0,17.4,475.0,782.87,618.81
2018,2,10,10,45,522.5,176.5,3.05,17.7,458.5,719.32,570.36
2018,2,10,11,0,394.0,219.0,3.1,18.0,442.0,633.89,503.8
2018,2,10,11,15,388.5,229.0,3.15,18.1,454.5,648.45,514.35
2018,2,10,11,30,383.0,239.0,3.2,18.2,467.0,661.3,523.0
2018,2,10,11,45,534.0,195.5,3.25,18.3,519.0,794.68,623.41
2018,2,10,12,0,685.0,152.0,3.3,18.4,571.0,915.98,708.91
2018,2,10,12,15,672.5,156.0,3.4,18.45,569.0,910.92,704.69
2018,2,10,12,30,660.0,160.0,3.5,18.5,567.0,902.73,699.47
2018,2,10,12,45,723.0,138.0,3.65,18.5,580.0,939.3,726.28
2018,2,10,13,0,786.0,116.0,3.8,18.5,593.0,963.25,743.98
2018,2,10,13,15,845.0,98.5,3.85,18.4,601.0,992.07,764.96
2018,2,10,13,30,904.0,81.0,3.9,18.3,609.0,1002.6,773.35
2018,2,10,13,45,914.0,75.5,4.0,18.25,593.5,987.46,764.39
2018,2,10,14,0,924.0,70.0,4.1,18.2,578.0,968.3,752.88
2018,2,10,14,15,842.5,83.0,4.05,18.05,528.5,895.26,702.48
2018,2,10,14,30,761.0,96.0,4.0,17.9,479.0,811.65,643.85
2018,2,10,14,45,770.5,87.0,3.95,17.7,452.0,782.01,624.15
2018,2,10,15,0,780.0,78.0,3.9,17.5,425.0,748.93,601.32
2018,2,10,15,15,787.5,70.5,3.9,17.5,394.0,712.72,575.61
2018,2,10,15,30,795.0,63.0,3.9,17.5,363.0,673.44,547.13
2018,2,10,15,45,796.5,56.5,3.6,16.9,326.5,628.35,513.47
2018,2,10,16,0,798.0,50.0,3.3,16.3,290.0,581.05,475.31
2018,2,10,16,15,752.5,46.5,3.25,15.75,243.0,508.27,415.77
2018,2,10,16,30,707.0,43.0,3.2,15.2,196.0,438.53,356.26
2018,2,10,16,45,601.0,40.0,3.15,14.7,147.5,344.27,275.0
2018,2,10,17,0,495.0,37.0,3.1,14.2,99.0,264.8,203.22
2018,2,10,17,15,340.5,27.5,3.2,13.9,61.5,167.47,101.45
2018,2,10,17,30,186.0,18.0,3.3,13.6,24.0,68.02,0.0
2018,2,10,17,45,93.0,9.0,3.4,13.35,12.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,11,6,45,42.5,4.5,1.25,9.15,3.5,0.0,0.0
2018,2,11,7,0,85.0,9.0,1.4,9.2,7.0,0.0,0.0
2018,2,11,7,15,243.0,18.5,1.5,9.7,32.5,82.75,0.0
2018,2,11,7,30,401.0,28.0,1.6,10.2,58.0,183.19,103.14
2018,2,11,7,45,508.0,34.5,1.65,10.75,101.0,257.7,198.03
2018,2,11,8,0,615.0,41.0,1.7,11.3,144.0,345.83,277.35
2018,2,11,8,15,605.0,50.5,2.05,11.75,178.0,391.25,320.73
2018,2,11,8,30,595.0,60.0,2.4,12.2,212.0,430.85,357.33
2018,2,11,8,45,356.5,72.0,2.75,12.7,168.0,320.86,269.33
2018,2,11,9,0,118.0,84.0,3.1,13.2,124.0,163.85,136.58
2018,2,11,9,15,70.0,101.5,3.35,13.4,126.0,153.37,126.89
2018,2,11,9,30,22.0,119.0,3.6,13.6,128.0,123.97,100.54
2018,2,11,9,45,80.5,160.0,3.9,13.85,197.5,215.12,178.18
2018,2,11,10,0,139.0,201.0,4.2,14.1,267.0,331.01,273.89
2018,2,11,10,15,200.5,214.0,4.15,14.05,316.0,403.88,333.46
2018,2,11,10,30,262.0,227.0,4.1,14.0,365.0,501.58,411.15
2018,2,11,10,45,164.0,203.5,4.1,13.9,291.5,367.64,302.5
2018,2,11,11,0,66.0,180.0,4.1,13.8,218.0,229.89,188.26
2018,2,11,11,15,45.0,203.5,4.15,13.65,229.5,235.54,192.05
2018,2,11,11,30,24.0,227.0,4.2,13.5,241.0,219.35,177.79
2018,2,11,11,45,48.0,248.5,4.2,13.35,277.5,289.42,235.58
2018,2,11,12,0,72.0,270.0,4.2,13.2,314.0,338.94,276.06
