Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,12,15,113.0,279.0,4.45,13.1,349.0,391.64,319.85
2018,2,11,12,30,154.0,288.0,4.7,13.0,384.0,468.88,382.41
2018,2,11,12,45,149.5,279.5,4.9,12.95,372.0,453.63,370.58
2018,2,11,13,0,145.0,271.0,5.1,12.9,360.0,437.97,358.7
2018,2,11,13,15,77.5,199.0,5.35,12.85,246.5,263.4,216.9
2018,2,11,13,30,10.0,127.0,5.6,12.8,133.0,110.76,88.28
2018,2,11,13,45,181.5,132.5,5.8,12.8,233.5,328.36,275.75
2018,2,11,14,0,353.0,138.0,6.0,12.8,334.0,516.24,432.37
2018,2,11,14,15,473.5,140.5,6.0,12.8,389.0,618.8,516.29
2018,2,11,14,30,594.0,143.0,6.0,12.8,444.0,722.03,598.69
2018,2,11,14,45,697.0,112.5,6.0,12.8,443.0,753.87,624.32
2018,2,11,15,0,800.0,82.0,6.0,12.8,442.0,769.12,637.36
2018,2,11,15,15,774.0,79.5,6.0,12.8,402.0,712.08,593.9
2018,2,11,15,30,748.0,77.0,6.0,12.8,362.0,654.73,549.73
2018,2,11,15,45,717.0,72.0,5.9,12.45,319.0,595.25,501.91
2018,2,11,16,0,686.0,67.0,5.8,12.1,276.0,532.96,449.93
2018,2,11,16,15,638.0,61.5,5.7,11.8,231.0,461.78,388.8
2018,2,11,16,30,590.0,56.0,5.6,11.5,186.0,394.22,328.78
2018,2,11,16,45,512.0,48.5,5.45,11.2,141.5,314.59,257.16
2018,2,11,17,0,434.0,41.0,5.3,10.9,97.0,242.77,190.4
2018,2,11,17,15,297.0,30.5,5.25,10.75,61.5,155.03,99.97
2018,2,11,17,30,160.0,20.0,5.2,10.6,26.0,61.83,0.0
2018,2,11,17,45,80.0,10.0,5.15,10.45,13.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,5.1,10.25,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,5.05,10.15,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.4,9.55,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.25,7.9,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.1,6.85,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,12,6,45,40.5,4.5,2.75,7.25,3.5,0.0,0.0
2018,2,12,7,0,81.0,9.0,2.7,7.5,7.0,0.0,0.0
2018,2,12,7,15,238.5,18.5,2.75,8.1,33.0,81.13,0.0
2018,2,12,7,30,396.0,28.0,2.8,8.7,59.0,182.18,110.89
2018,2,12,7,45,506.0,33.0,2.9,9.25,101.5,255.38,198.89
2018,2,12,8,0,616.0,38.0,3.0,9.8,144.0,342.71,278.44
2018,2,12,8,15,677.0,42.5,3.1,10.25,191.5,415.36,344.08
2018,2,12,8,30,738.0,47.0,3.2,10.7,239.0,493.29,411.74
2018,2,12,8,45,777.0,50.0,3.25,11.15,285.5,560.63,468.39
2018,2,12,9,0,816.0,53.0,3.3,11.6,332.0,624.06,520.01
2018,2,12,9,15,840.0,56.0,3.25,11.9,375.0,683.61,564.67
2018,2,12,9,30,864.0,59.0,3.2,12.2,418.0,743.05,607.63
2018,2,12,9,45,878.0,63.0,3.15,12.5,456.0,795.24,644.05
2018,2,12,10,0,892.0,67.0,3.1,12.8,494.0,845.76,678.48
2018,2,12,10,15,905.5,68.5,3.05,13.05,526.5,890.75,708.35
2018,2,12,10,30,919.0,70.0,3.0,13.3,559.0,933.49,736.17
2018,2,12,10,45,927.5,70.5,2.95,13.55,584.0,967.78,757.66
2018,2,12,11,0,936.0,71.0,2.9,13.8,609.0,999.05,776.92
2018,2,12,11,15,940.5,72.0,2.9,14.0,626.5,1023.82,792.23
2018,2,12,11,30,945.0,73.0,2.9,14.2,644.0,1045.08,805.21
2018,2,12,11,45,947.5,74.0,2.85,14.35,654.5,1060.68,814.08
2018,2,12,12,0,950.0,75.0,2.8,14.5,665.0,1072.5,820.54
2018,2,12,12,15,950.0,75.0,2.75,14.6,667.0,1076.66,822.16
2018,2,12,12,30,950.0,75.0,2.7,14.7,669.0,1076.93,821.42
2018,2,12,12,45,946.0,76.0,2.65,14.8,663.0,1070.48,816.39
2018,2,12,13,0,942.0,77.0,2.6,14.9,657.0,1060.22,809.04
2018,2,12,13,15,937.5,76.0,2.6,14.9,643.0,1043.22,798.21
2018,2,12,13,30,933.0,75.0,2.6,14.9,629.0,1022.59,785.1
2018,2,12,13,45,925.5,74.5,2.55,14.9,608.0,996.19,767.63
2018,2,12,14,0,918.0,74.0,2.5,14.9,587.0,966.55,748.04
2018,2,12,14,15,907.0,72.5,2.55,14.85,558.5,929.41,724.31
2018,2,12,14,30,896.0,71.0,2.6,14.8,530.0,889.62,698.5
2018,2,12,14,45,880.0,69.5,2.6,14.75,495.0,843.19,667.2
2018,2,12,15,0,864.0,68.0,2.6,14.7,460.0,794.97,634.18
2018,2,12,15,15,841.0,65.5,2.6,14.7,419.5,746.17,600.02
2018,2,12,15,30,818.0,63.0,2.6,14.7,379.0,688.46,558.48
2018,2,12,15,45,786.5,60.5,2.4,14.25,335.0,624.71,510.62
2018,2,12,16,0,755.0,58.0,2.2,13.8,291.0,561.78,460.42
2018,2,12,16,15,707.0,53.5,2.2,13.1,244.0,488.3,401.18
2018,2,12,16,30,659.0,49.0,2.2,12.4,197.0,418.18,342.05
2018,2,12,16,45,580.0,43.5,2.15,11.7,151.0,336.31,271.05
2018,2,12,17,0,501.0,38.0,2.1,11.0,105.0,266.6,207.48
2018,2,12,17,15,356.5,29.0,2.2,10.75,67.0,175.46,116.78
2018,2,12,17,30,212.0,20.0,2.3,10.5,29.0,76.48,0.0
2018,2,12,17,45,106.0,10.0,2.4,10.25,14.5,7.87,0.0
2018,2,12,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.1,6.65,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.2,6.15,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.15,6.05,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.05,5.75,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.0,5.65,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.95,5.6,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.85,5.55,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,13,6,45,38.0,4.5,2.75,6.3,4.0,0.0,0.0
2018,2,13,7,0,76.0,9.0,2.7,6.6,8.0,0.0,0.0
2018,2,13,7,15,225.5,19.5,2.8,7.15,34.5,77.96,0.0
2018,2,13,7,30,375.0,30.0,2.9,7.7,61.0,177.08,113.99
2018,2,13,7,45,482.5,37.5,2.95,8.25,104.5,253.78,199.22
2018,2,13,8,0,590.0,45.0,3.0,8.8,148.0,340.75,278.16
2018,2,13,8,15,652.5,49.5,3.0,9.4,195.5,409.39,340.2
2018,2,13,8,30,715.0,54.0,3.0,10.0,243.0,487.29,407.4
2018,2,13,8,45,754.5,57.5,3.0,10.6,289.5,554.72,463.62
2018,2,13,9,0,794.0,61.0,3.0,11.2,336.0,624.22,519.2
2018,2,13,9,15,823.0,64.0,2.9,11.75,380.0,687.28,566.18
2018,2,13,9,30,852.0,67.0,2.8,12.3,424.0,750.63,610.85
2018,2,13,9,45,873.5,68.0,2.65,12.85,463.0,797.2,641.38
2018,2,13,10,0,895.0,69.0,2.5,13.4,502.0,850.12,675.67
2018,2,13,10,15,908.0,70.5,2.4,13.75,534.5,894.81,703.96
2018,2,13,10,30,921.0,72.0,2.3,14.1,567.0,937.21,730.08
2018,2,13,10,45,929.5,73.5,2.15,14.5,592.5,972.84,750.3
2018,2,13,11,0,938.0,75.0,2.0,14.9,618.0,1005.45,768.02
2018,2,13,11,15,944.0,76.0,1.85,15.1,636.5,1031.75,781.7
2018,2,13,11,30,950.0,77.0,1.7,15.3,655.0,1054.57,792.84
2018,2,13,11,45,952.5,78.0,1.5,15.55,665.5,1070.24,798.06
2018,2,13,12,0,955.0,79.0,1.3,15.8,676.0,1082.09,800.57
2018,2,13,12,15,956.0,78.5,1.2,16.0,678.5,1086.68,800.48
2018,2,13,12,30,957.0,78.0,1.1,16.2,681.0,1087.34,798.07
2018,2,13,12,45,955.0,78.0,1.0,16.35,675.0,1081.64,791.95
2018,2,13,13,0,953.0,78.0,0.9,16.5,669.0,1072.05,783.6
2018,2,13,13,15,948.0,77.0,0.8,16.6,654.5,1054.4,770.5
2018,2,13,13,30,943.0,76.0,0.7,16.7,640.0,1033.08,755.36
2018,2,13,13,45,935.0,75.5,0.65,16.8,618.5,1005.97,737.92
2018,2,13,14,0,927.0,75.0,0.6,16.9,597.0,975.6,718.54
2018,2,13,14,15,916.0,74.0,0.55,16.85,568.5,938.8,695.46
2018,2,13,14,30,905.0,73.0,0.5,16.8,540.0,899.31,670.6
2018,2,13,14,45,888.0,72.0,0.5,16.75,505.0,852.29,641.56
2018,2,13,15,0,871.0,71.0,0.5,16.7,470.0,811.81,616.53
2018,2,13,15,15,848.5,68.5,0.5,16.7,429.0,754.74,579.41
2018,2,13,15,30,826.0,66.0,0.5,16.7,388.0,696.96,541.05
2018,2,13,15,45,793.0,63.0,0.55,16.2,343.0,631.11,496.61
2018,2,13,16,0,760.0,60.0,0.6,15.7,298.0,566.23,449.45
2018,2,13,16,15,712.0,56.0,0.75,15.05,250.5,492.94,394.47
2018,2,13,16,30,664.0,52.0,0.9,14.4,203.0,422.88,338.6
2018,2,13,16,45,586.0,45.5,1.0,13.8,156.0,343.98,272.46
2018,2,13,17,0,508.0,39.0,1.1,13.2,109.0,269.53,207.13
2018,2,13,17,15,363.0,30.0,1.2,12.85,70.0,177.91,120.18
2018,2,13,17,30,218.0,21.0,1.3,12.5,31.0,91.96,0.0
2018,2,13,17,45,109.0,10.5,1.35,12.15,15.5,8.26,0.0
2018,2,13,18,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,14,6,45,33.5,4.5,1.3,8.85,4.0,0.0,0.0
2018,2,14,7,0,67.0,9.0,1.3,8.9,8.0,0.0,0.0
2018,2,14,7,15,202.5,20.5,1.25,9.4,34.5,72.06,0.0
2018,2,14,7,30,338.0,32.0,1.2,9.9,61.0,166.61,110.26
2018,2,14,7,45,441.0,40.0,1.2,10.4,103.5,238.92,185.59
2018,2,14,8,0,544.0,48.0,1.2,10.9,146.0,322.12,259.08
2018,2,14,8,15,607.0,53.5,1.3,11.25,192.5,393.01,321.33
2018,2,14,8,30,670.0,59.0,1.4,11.6,239.0,469.62,386.09
2018,2,14,8,45,647.0,72.0,1.5,12.0,271.0,507.07,417.53
2018,2,14,9,0,624.0,85.0,1.6,12.4,303.0,540.54,444.49
2018,2,14,9,15,409.5,113.5,1.75,12.85,264.0,441.59,365.2
2018,2,14,9,30,195.0,142.0,1.9,13.3,225.0,311.01,257.62
2018,2,14,9,45,114.0,152.0,2.1,13.75,201.5,247.89,204.67
2018,2,14,10,0,33.0,162.0,2.3,14.2,178.0,177.14,143.85
2018,2,14,10,15,41.0,180.0,2.35,14.5,201.5,203.63,165.56
2018,2,14,10,30,49.0,198.0,2.4,14.8,225.0,230.8,187.36
2018,2,14,10,45,123.0,225.0,2.5,15.15,296.0,351.85,285.88
2018,2,14,11,0,197.0,252.0,2.6,15.5,367.0,456.77,368.59
2018,2,14,11,15,245.0,259.5,2.65,15.65,407.0,539.82,431.92
2018,2,14,11,30,293.0,267.0,2.7,15.8,447.0,600.76,477.94
2018,2,14,11,45,226.0,279.0,2.75,15.95,419.0,526.39,419.67
2018,2,14,12,0,159.0,291.0,2.8,16.1,391.0,474.0,377.7
2018,2,14,12,15,191.5,289.5,2.9,16.1,410.5,506.09,403.67
2018,2,14,12,30,224.0,288.0,3.0,16.1,430.0,537.62,428.69
2018,2,14,12,45,443.0,227.0,3.05,16.1,505.0,739.83,584.98
2018,2,14,13,0,662.0,166.0,3.1,16.1,580.0,900.49,702.65
2018,2,14,13,15,775.5,129.0,3.25,15.95,604.0,963.28,747.27
2018,2,14,13,30,889.0,92.0,3.4,15.8,628.0,998.86,773.72
2018,2,14,13,45,735.0,130.0,3.5,15.7,563.0,895.81,702.71
2018,2,14,14,0,581.0,168.0,3.6,15.6,498.0,763.8,609.37
2018,2,14,14,15,684.0,133.0,3.75,15.3,503.0,812.17,648.34
2018,2,14,14,30,787.0,98.0,3.9,15.0,508.0,834.16,666.78
2018,2,14,14,45,789.5,92.0,4.0,14.75,480.0,800.96,644.48
2018,2,14,15,0,792.0,86.0,4.1,14.5,452.0,764.84,620.05
2018,2,14,15,15,803.5,76.5,4.1,14.5,420.0,728.82,594.37
2018,2,14,15,30,815.0,67.0,4.1,14.5,388.0,689.23,565.53
2018,2,14,15,45,785.0,63.5,4.1,13.7,343.5,625.3,517.83
2018,2,14,16,0,755.0,60.0,4.1,12.9,299.0,562.1,467.75
2018,2,14,16,15,708.0,56.0,3.95,12.35,252.0,489.68,407.46
2018,2,14,16,30,661.0,52.0,3.8,11.8,205.0,420.42,347.54
2018,2,14,16,45,582.5,46.0,3.6,11.2,158.0,341.86,278.04
2018,2,14,17,0,504.0,40.0,3.4,10.6,111.0,267.96,210.64
2018,2,14,17,15,360.0,31.0,3.45,10.35,71.5,176.98,124.02
2018,2,14,17,30,216.0,22.0,3.5,10.1,32.0,92.52,0.0
2018,2,14,17,45,108.0,11.0,3.5,9.8,16.0,33.1,0.0
2018,2,14,18,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.65,9.35,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.65,9.3,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.9,6.45,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.1,6.05,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.15,6.25,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,15,6,45,48.0,5.0,3.25,6.8,5.0,0.0,0.0
2018,2,15,7,0,96.0,10.0,3.3,7.1,10.0,7.87,0.0
2018,2,15,7,15,263.0,20.0,3.5,7.55,39.5,88.01,0.0
2018,2,15,7,30,430.0,30.0,3.7,8.0,69.0,196.05,135.14
2018,2,15,7,45,536.0,36.5,3.85,8.5,115.0,268.45,211.78
2018,2,15,8,0,642.0,43.0,4.0,9.0,161.0,357.19,292.49
2018,2,15,8,15,704.5,47.0,4.05,9.55,210.5,431.87,359.9
2018,2,15,8,30,767.0,51.0,4.1,10.1,260.0,511.75,429.22
2018,2,15,8,45,806.0,54.5,4.1,10.6,308.5,581.41,487.69
2018,2,15,9,0,845.0,58.0,4.1,11.1,357.0,653.06,545.44
2018,2,15,9,15,870.5,59.5,4.1,11.6,401.0,707.49,586.25
2018,2,15,9,30,896.0,61.0,4.1,12.1,445.0,767.65,629.74
2018,2,15,9,45,915.5,63.0,4.05,12.65,485.5,823.16,668.24
2018,2,15,10,0,935.0,65.0,4.0,13.2,526.0,877.33,704.86
2018,2,15,10,15,951.0,66.5,3.9,13.6,561.0,926.12,736.91
2018,2,15,10,30,967.0,68.0,3.8,14.0,596.0,972.67,766.77
2018,2,15,10,45,977.0,68.0,3.7,14.35,622.5,1009.15,789.18
2018,2,15,11,0,987.0,68.0,3.6,14.7,649.0,1042.5,809.19
2018,2,15,11,15,993.0,69.0,3.55,14.95,668.0,1069.84,825.62
2018,2,15,11,30,999.0,70.0,3.5,15.2,687.0,1093.5,839.55
2018,2,15,11,45,1002.5,69.5,3.4,15.4,697.5,1108.91,847.62
2018,2,15,12,0,1006.0,69.0,3.3,15.6,708.0,1120.32,853.15
2018,2,15,12,15,1006.5,69.5,3.3,15.75,710.5,1125.86,856.06
2018,2,15,12,30,1007.0,70.0,3.3,15.9,713.0,1127.26,856.45
2018,2,15,12,45,1003.0,70.0,3.25,16.0,706.0,1119.3,850.46
2018,2,15,13,0,999.0,70.0,3.2,16.1,699.0,1107.27,842.03
2018,2,15,13,15,992.0,69.5,3.15,16.15,683.0,1087.63,828.85
2018,2,15,13,30,985.0,69.0,3.1,16.2,667.0,1064.21,813.32
2018,2,15,13,45,977.5,68.5,3.05,16.25,645.0,1036.67,795.12
2018,2,15,14,0,970.0,68.0,3.0,16.3,623.0,1005.69,774.64
2018,2,15,14,15,960.0,67.0,2.95,16.2,594.0,968.53,750.32
2018,2,15,14,30,950.0,66.0,2.9,16.1,565.0,928.47,723.89
2018,2,15,14,45,935.5,64.5,2.85,16.0,529.0,881.3,692.2
2018,2,15,15,0,921.0,63.0,2.8,15.9,493.0,832.04,658.66
2018,2,15,15,15,900.5,61.5,2.8,15.9,451.5,776.39,620.0
2018,2,15,15,30,880.0,60.0,2.8,15.9,410.0,719.79,579.86
2018,2,15,15,45,848.5,57.0,2.4,15.2,363.0,653.29,530.43
2018,2,15,16,0,817.0,54.0,2.0,14.5,316.0,592.74,481.88
2018,2,15,16,15,771.5,50.5,1.95,13.65,267.0,518.79,423.15
2018,2,15,16,30,726.0,47.0,1.9,12.8,218.0,447.84,364.16
2018,2,15,16,45,654.0,42.5,1.9,11.95,170.0,366.94,294.8
2018,2,15,17,0,582.0,38.0,1.9,11.1,122.0,292.49,228.07
2018,2,15,17,15,428.0,30.5,1.9,10.8,79.5,199.19,140.94
2018,2,15,17,30,274.0,23.0,1.9,10.5,37.0,110.07,0.0
2018,2,15,17,45,137.0,11.5,1.95,10.25,18.5,39.78,0.0
2018,2,15,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,16,6,45,44.5,5.0,0.85,9.0,5.0,0.0,0.0
2018,2,16,7,0,89.0,10.0,0.8,9.1,10.0,27.13,0.0
2018,2,16,7,15,245.5,20.5,0.85,9.55,39.5,97.27,0.0
2018,2,16,7,30,402.0,31.0,0.9,10.0,69.0,186.83,129.91
2018,2,16,7,45,501.5,38.0,0.9,10.45,113.5,259.47,201.63
2018,2,16,8,0,601.0,45.0,0.9,10.9,158.0,339.76,272.4
2018,2,16,8,15,661.5,49.5,1.0,11.4,206.0,411.77,334.99
2018,2,16,8,30,722.0,54.0,1.1,11.9,254.0,488.85,399.31
2018,2,16,8,45,759.5,58.0,1.15,12.4,301.0,555.94,453.13
2018,2,16,9,0,797.0,62.0,1.2,12.9,348.0,624.96,506.27
2018,2,16,9,15,824.0,64.5,1.25,13.35,391.5,686.2,550.77
2018,2,16,9,30,851.0,67.0,1.3,13.8,435.0,747.53,593.07
2018,2,16,9,45,870.5,68.5,1.3,14.25,473.5,793.2,622.61
2018,2,16,10,0,890.0,70.0,1.3,14.7,512.0,845.04,655.97
2018,2,16,10,15,902.5,71.5,1.3,15.0,544.5,889.21,683.65
2018,2,16,10,30,915.0,73.0,1.3,15.3,577.0,931.06,709.41
2018,2,16,10,45,923.5,74.0,1.3,15.65,602.5,965.96,730.09
2018,2,16,11,0,932.0,75.0,1.3,16.0,628.0,997.85,748.67
2018,2,16,11,15,937.5,76.5,1.25,16.25,646.5,1024.19,762.94
2018,2,16,11,30,943.0,78.0,1.2,16.5,665.0,1047.05,774.92
2018,2,16,11,45,946.0,78.5,1.15,16.75,675.5,1062.51,782.19
2018,2,16,12,0,949.0,79.0,1.1,17.0,686.0,1074.19,787.21
2018,2,16,12,15,950.0,79.0,1.1,17.15,688.5,1079.35,789.65
2018,2,16,12,30,951.0,79.0,1.1,17.3,691.0,1080.6,789.9
2018,2,16,12,45,949.5,78.5,1.1,17.45,685.0,1074.76,785.92
2018,2,16,13,0,948.0,78.0,1.1,17.6,679.0,1065.03,779.77
2018,2,16,13,15,943.5,78.0,1.15,17.65,665.5,1049.1,771.21
2018,2,16,13,30,939.0,78.0,1.2,17.7,652.0,1029.5,760.43
2018,2,16,13,45,931.5,76.5,1.25,17.75,630.0,1001.6,744.32
2018,2,16,14,0,924.0,75.0,1.3,17.8,608.0,970.43,726.06
2018,2,16,14,15,913.5,74.0,1.35,17.75,579.5,934.04,704.46
2018,2,16,14,30,903.0,73.0,1.4,17.7,551.0,894.94,680.77
2018,2,16,14,45,888.5,71.0,1.45,17.6,516.0,848.73,651.94
2018,2,16,15,0,874.0,69.0,1.5,17.5,481.0,800.59,621.22
2018,2,16,15,15,852.0,67.0,1.5,17.5,440.0,752.52,589.13
2018,2,16,15,30,830.0,65.0,1.5,17.5,399.0,695.5,549.85
2018,2,16,15,45,800.5,61.5,1.4,16.8,354.0,631.2,503.99
2018,2,16,16,0,771.0,58.0,1.3,16.1,309.0,567.59,455.73
2018,2,16,16,15,648.0,62.0,1.4,15.45,250.5,462.86,374.46
2018,2,16,16,30,525.0,66.0,1.5,14.8,192.0,366.18,296.43
2018,2,16,16,45,453.5,53.5,1.6,14.1,145.0,288.24,230.87
2018,2,16,17,0,382.0,41.0,1.7,13.4,98.0,217.97,169.48
2018,2,16,17,15,314.5,32.0,1.75,13.05,67.0,160.75,114.3
2018,2,16,17,30,247.0,23.0,1.8,12.7,36.0,102.96,0.0
2018,2,16,17,45,123.5,11.5,1.85,12.35,18.0,36.48,0.0
2018,2,16,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.35,10.4,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,2,17,6,45,42.0,5.5,0.3,10.6,5.5,0.0,0.0
2018,2,17,7,0,84.0,11.0,0.3,10.7,11.0,26.69,0.0
2018,2,17,7,15,236.0,22.5,0.35,11.1,41.5,96.46,0.0
2018,2,17,7,30,388.0,34.0,0.4,11.5,72.0,183.88,129.07
2018,2,17,7,45,487.0,40.5,0.4,11.85,116.0,255.51,196.99
2018,2,17,8,0,586.0,47.0,0.4,12.2,160.0,337.62,267.8
2018,2,17,8,15,646.0,52.5,0.45,12.8,208.0,406.19,326.14
2018,2,17,8,30,706.0,58.0,0.5,13.4,256.0,483.35,388.74
2018,2,17,8,45,745.5,61.0,0.55,14.0,302.5,549.9,440.74
2018,2,17,9,0,785.0,64.0,0.6,14.6,349.0,618.49,492.17
2018,2,17,9,15,813.0,66.0,0.55,15.2,392.5,679.35,533.84
2018,2,17,9,30,841.0,68.0,0.5,15.8,436.0,740.38,572.89
2018,2,17,9,45,862.5,69.5,0.5,16.4,475.0,787.28,601.71
2018,2,17,10,0,884.0,71.0,0.5,17.0,514.0,840.52,634.26
2018,2,17,10,15,897.0,72.0,0.45,17.35,546.0,884.32,659.3
2018,2,17,10,30,910.0,73.0,0.4,17.7,578.0,925.84,682.42
2018,2,17,10,45,919.5,74.0,0.35,18.1,604.0,961.56,701.28
2018,2,17,11,0,929.0,75.0,0.3,18.5,630.0,994.31,718.07
2018,2,17,11,15,935.0,75.5,0.4,18.75,648.0,1019.85,734.2
2018,2,17,11,30,941.0,76.0,0.5,19.0,666.0,1041.92,748.5
2018,2,17,11,45,944.5,76.0,0.55,19.3,676.5,1057.24,757.43
2018,2,17,12,0,948.0,76.0,0.6,19.6,687.0,1068.79,764.3
2018,2,17,12,15,949.0,76.0,0.75,19.65,689.5,1073.93,770.68
2018,2,17,12,30,950.0,76.0,0.9,19.7,692.0,1075.16,774.78
2018,2,17,12,45,948.0,75.5,1.0,19.8,685.5,1068.78,772.93
2018,2,17,13,0,946.0,75.0,1.1,19.9,679.0,1058.54,768.8
2018,2,17,13,15,941.5,74.5,1.2,19.8,665.0,1041.98,761.3
2018,2,17,13,30,937.0,74.0,1.3,19.7,651.0,1021.76,751.47
2018,2,17,13,45,929.5,73.0,1.4,19.6,629.5,994.48,736.97
2018,2,17,14,0,922.0,72.0,1.5,19.5,608.0,963.93,720.17
2018,2,17,14,15,910.5,71.0,1.6,19.3,579.0,926.65,698.86
2018,2,17,14,30,899.0,70.0,1.7,19.1,550.0,886.72,675.36
2018,2,17,14,45,884.0,68.0,1.8,18.85,514.5,840.18,646.87
2018,2,17,15,0,869.0,66.0,1.9,18.6,479.0,791.76,616.36
2018,2,17,15,15,848.0,64.5,1.9,18.6,439.0,737.79,579.66
2018,2,17,15,30,827.0,63.0,1.9,18.6,399.0,689.72,546.54
2018,2,17,15,45,796.0,60.0,2.0,17.7,354.0,625.17,501.76
2018,2,17,16,0,765.0,57.0,2.1,16.8,309.0,561.48,454.29
2018,2,17,16,15,719.0,53.5,2.1,16.05,261.5,489.86,397.64
2018,2,17,16,30,673.0,50.0,2.1,15.3,214.0,421.39,340.98
2018,2,17,16,45,599.5,45.5,2.15,14.5,167.5,342.7,274.03
2018,2,17,17,0,526.0,41.0,2.2,13.7,121.0,274.67,213.41
2018,2,17,17,15,383.5,32.5,2.3,13.35,79.5,183.93,132.02
2018,2,17,17,30,241.0,24.0,2.4,13.0,38.0,102.31,8.53
2018,2,17,17,45,120.5,12.0,2.55,12.6,19.0,35.95,0.0
2018,2,17,18,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,2,18,6,45,33.0,5.0,3.85,9.9,5.5,0.0,0.0
2018,2,18,7,0,66.0,10.0,4.0,10.1,11.0,21.93,0.0
2018,2,18,7,15,199.0,25.0,4.25,10.35,42.5,89.93,0.0
2018,2,18,7,30,332.0,40.0,4.5,10.6,74.0,168.52,121.74
2018,2,18,7,45,434.0,48.5,4.8,10.85,118.0,241.19,190.68
2018,2,18,8,0,536.0,57.0,5.1,11.1,162.0,324.39,265.63
2018,2,18,8,15,600.0,63.5,5.15,11.3,210.5,396.87,330.88
2018,2,18,8,30,664.0,70.0,5.2,11.5,259.0,475.12,399.17
2018,2,18,8,45,630.0,84.5,5.3,11.7,288.5,506.96,427.35
2018,2,18,9,0,596.0,99.0,5.4,11.9,318.0,533.71,449.97
2018,2,18,9,15,705.5,90.5,5.4,12.1,380.0,633.5,531.65
2018,2,18,9,30,815.0,82.0,5.4,12.3,442.0,736.28,611.45
2018,2,18,9,45,845.0,81.0,5.45,12.45,482.5,794.51,654.45
2018,2,18,10,0,875.0,80.0,5.5,12.6,523.0,852.12,696.52
2018,2,18,10,15,887.5,82.5,5.6,12.75,556.0,888.05,722.04
2018,2,18,10,30,900.0,85.0,5.7,12.9,589.0,930.66,752.53
2018,2,18,10,45,907.5,87.0,5.75,13.05,614.5,965.45,776.72
2018,2,18,11,0,915.0,89.0,5.8,13.2,640.0,997.2,798.66
2018,2,18,11,15,921.0,89.5,5.9,13.25,658.0,1022.48,816.55
2018,2,18,11,30,927.0,90.0,6.0,13.3,676.0,1044.33,832.08
2018,2,18,11,45,931.0,91.0,6.1,13.35,687.5,1061.19,844.15
2018,2,18,12,0,935.0,92.0,6.2,13.4,699.0,1074.33,853.72
2018,2,18,12,15,936.5,92.5,6.3,13.3,702.0,1080.51,858.95
2018,2,18,12,30,938.0,93.0,6.4,13.2,705.0,1082.82,861.61
2018,2,18,12,45,936.0,92.5,6.5,13.15,699.0,1076.49,858.02
2018,2,18,13,0,934.0,92.0,6.6,13.1,693.0,1066.31,851.84
2018,2,18,13,15,929.0,91.5,6.65,12.9,679.0,1049.37,841.01
2018,2,18,13,30,924.0,91.0,6.7,12.7,665.0,1028.8,827.64
2018,2,18,13,45,915.0,90.5,6.75,12.55,642.5,1000.9,808.73
2018,2,18,14,0,906.0,90.0,6.8,12.4,620.0,969.82,787.44
2018,2,18,14,15,893.5,89.0,6.8,12.2,591.0,942.6,768.9
2018,2,18,14,30,881.0,88.0,6.8,12.0,562.0,901.52,739.74
2018,2,18,14,45,829.5,91.0,6.8,11.75,514.5,829.76,686.78
2018,2,18,15,0,778.0,94.0,6.8,11.5,467.0,758.48,633.35
2018,2,18,15,15,755.0,88.5,6.8,11.5,425.5,701.02,589.38
2018,2,18,15,30,732.0,83.0,6.8,11.5,384.0,646.9,547.13
2018,2,18,15,45,731.5,78.0,6.7,10.95,350.0,604.49,513.0
2018,2,18,16,0,731.0,73.0,6.6,10.4,316.0,560.18,475.98
2018,2,18,16,15,679.5,69.0,6.45,10.1,268.0,486.22,412.26
2018,2,18,16,30,628.0,65.0,6.3,9.8,220.0,416.01,349.91
2018,2,18,16,45,545.5,58.0,6.2,9.45,171.5,332.74,275.26
2018,2,18,17,0,463.0,51.0,6.1,9.1,123.0,257.55,206.24
2018,2,18,17,15,326.0,39.0,6.0,8.9,81.0,168.61,125.01
2018,2,18,17,30,189.0,27.0,5.9,8.7,39.0,91.55,20.67
2018,2,18,17,45,94.5,13.5,5.85,8.5,19.5,31.21,0.0
2018,2,18,18,0,0.0,0.0,5.8,8.3,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.75,8.15,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.65,7.85,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.6,7.7,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.55,7.65,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.5,7.6,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.5,7.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.45,7.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.4,7.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,5.35,7.15,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.3,7.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,5.2,6.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,5.15,6.8,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,5.1,6.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,5.0,6.65,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.9,6.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.8,6.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.75,6.35,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.7,6.3,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.65,6.2,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.6,6.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.6,6.05,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.55,5.95,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.6,5.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.6,5.9,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.6,5.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.65,5.9,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.7,5.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.75,5.85,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.8,5.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.8,5.75,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.8,5.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.85,5.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.9,5.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.9,5.6,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.85,5.45,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.8,5.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.75,5.35,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.7,5.3,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.65,5.2,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.6,5.1,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.65,5.25,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.7,5.4,0.0,0.0,0.0
2018,2,19,6,45,33.5,5.5,4.7,5.5,6.0,0.0,0.0
2018,2,19,7,0,67.0,11.0,4.7,5.6,12.0,22.83,0.0
2018,2,19,7,15,207.5,26.0,4.75,5.9,45.0,93.57,13.54
2018,2,19,7,30,348.0,41.0,4.8,6.2,78.0,174.37,129.54
2018,2,19,7,45,460.0,47.5,4.9,6.5,123.5,250.08,201.21
2018,2,19,8,0,572.0,54.0,5.0,6.8,169.0,337.03,280.33
2018,2,19,8,15,636.0,59.5,4.9,7.1,218.5,410.14,346.84
2018,2,19,8,30,700.0,65.0,4.8,7.4,268.0,489.01,416.1
2018,2,19,8,45,744.0,68.0,4.75,7.75,316.0,555.04,472.69
2018,2,19,9,0,788.0,71.0,4.7,8.1,364.0,626.83,531.88
2018,2,19,9,15,815.5,73.5,4.55,8.3,408.0,688.33,580.21
2018,2,19,9,30,843.0,76.0,4.4,8.5,452.0,749.9,625.6
2018,2,19,9,45,866.0,76.0,4.3,8.75,491.0,804.62,664.65
2018,2,19,10,0,889.0,76.0,4.2,9.0,530.0,849.34,695.31
2018,2,19,10,15,902.5,78.0,4.1,9.15,563.5,895.02,726.47
2018,2,19,10,30,916.0,80.0,4.0,9.3,597.0,938.43,755.74
2018,2,19,10,45,925.5,80.5,3.95,9.45,623.0,973.73,779.08
2018,2,19,11,0,935.0,81.0,3.9,9.6,649.0,1006.04,800.15
2018,2,19,11,15,941.0,82.0,3.85,9.75,667.5,1032.32,816.86
2018,2,19,11,30,947.0,83.0,3.8,9.9,686.0,1055.09,831.12
2018,2,19,11,45,950.0,83.5,3.75,10.05,696.5,1070.58,840.35
2018,2,19,12,0,953.0,84.0,3.7,10.2,707.0,1082.25,847.08
2018,2,19,12,15,953.5,84.0,3.75,10.3,709.0,1086.87,850.09
2018,2,19,12,30,954.0,84.0,3.8,10.4,711.0,1087.54,850.61
2018,2,19,12,45,952.0,84.0,3.8,10.5,705.0,1081.72,846.41
2018,2,19,13,0,950.0,84.0,3.8,10.6,699.0,1071.99,839.74
2018,2,19,13,15,945.0,83.5,3.85,10.6,685.0,1054.81,828.75
2018,2,19,13,30,940.0,83.0,3.9,10.6,671.0,1033.96,815.32
2018,2,19,13,45,743.5,123.5,3.95,10.65,579.0,891.83,714.34
2018,2,19,14,0,547.0,164.0,4.0,10.7,487.0,722.82,590.22
2018,2,19,14,15,340.5,192.5,4.0,10.65,390.5,527.16,436.4
2018,2,19,14,30,134.0,221.0,4.0,10.6,294.0,346.93,287.74
2018,2,19,14,45,209.5,205.0,4.0,10.6,310.5,388.42,324.75
2018,2,19,15,0,285.0,189.0,4.0,10.6,327.0,441.93,369.91
2018,2,19,15,15,317.0,168.5,4.0,10.6,310.0,431.12,362.2
2018,2,19,15,30,349.0,148.0,4.0,10.6,293.0,416.75,351.47
2018,2,19,15,45,382.5,124.5,3.85,10.35,267.0,412.59,348.44
2018,2,19,16,0,416.0,101.0,3.7,10.1,241.0,386.98,327.34
2018,2,19,16,15,427.5,87.5,3.55,9.6,212.5,355.49,300.2
2018,2,19,16,30,439.0,74.0,3.4,9.1,184.0,321.98,269.96
2018,2,19,16,45,373.5,63.5,3.25,8.6,143.0,254.92,210.38
2018,2,19,17,0,308.0,53.0,3.1,8.1,102.0,195.13,156.15
2018,2,19,17,15,235.5,39.0,3.1,7.8,69.0,136.87,102.04
2018,2,19,17,30,163.0,25.0,3.1,7.5,36.0,82.05,27.06
2018,2,19,17,45,105.0,16.0,3.15,7.2,20.5,35.23,0.0
2018,2,19,18,0,47.0,7.0,3.2,6.9,5.0,0.0,0.0
2018,2,19,18,15,23.5,3.5,3.15,6.75,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.95,5.8,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.65,5.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.55,5.05,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.45,4.95,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.4,4.65,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.4,4.35,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.3,4.05,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.25,3.95,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.15,3.8,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.1,3.65,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.0,3.35,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.85,3.1,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,20,6,45,55.0,6.0,1.5,4.15,7.0,0.0,0.0
2018,2,20,7,0,110.0,12.0,1.4,4.5,14.0,32.55,0.0
2018,2,20,7,15,281.0,23.5,1.3,5.0,49.5,111.53,33.31
2018,2,20,7,30,452.0,35.0,1.2,5.5,85.0,204.46,152.13
2018,2,20,7,45,477.0,44.0,1.15,6.0,120.5,252.89,201.62
2018,2,20,8,0,502.0,53.0,1.1,6.5,156.0,303.75,249.42
2018,2,20,8,15,361.0,81.0,1.0,7.0,165.0,287.58,240.02
2018,2,20,8,30,220.0,109.0,0.9,7.5,174.0,247.06,207.52
2018,2,20,8,45,163.0,132.0,0.75,7.95,184.5,236.1,198.28
2018,2,20,9,0,106.0,155.0,0.6,8.4,195.0,230.64,192.35
2018,2,20,9,15,120.5,174.0,0.7,8.75,224.5,265.91,221.42
2018,2,20,9,30,135.0,193.0,0.8,9.1,254.0,302.44,250.76
2018,2,20,9,45,320.5,180.0,0.85,9.45,341.0,458.48,377.68
2018,2,20,10,0,506.0,167.0,0.9,9.8,428.0,633.38,511.07
2018,2,20,10,15,687.0,129.0,1.0,10.0,506.5,779.81,616.93
2018,2,20,10,30,868.0,91.0,1.1,10.2,585.0,917.82,711.04
2018,2,20,10,45,876.0,93.5,1.25,10.4,611.0,953.45,734.17
2018,2,20,11,0,884.0,96.0,1.4,10.6,637.0,986.12,756.71
2018,2,20,11,15,907.5,92.5,1.45,10.75,661.5,1011.31,772.72
2018,2,20,11,30,931.0,89.0,1.5,10.9,686.0,1045.6,794.92
2018,2,20,11,45,932.0,89.5,1.55,11.0,695.0,1058.86,803.25
2018,2,20,12,0,933.0,90.0,1.6,11.1,704.0,1068.33,809.52
2018,2,20,12,15,934.5,89.0,1.7,11.15,706.0,1072.67,813.62
2018,2,20,12,30,936.0,88.0,1.8,11.2,708.0,1073.13,815.35
2018,2,20,12,45,935.5,87.5,1.85,11.2,702.5,1068.27,813.08
2018,2,20,13,0,935.0,87.0,1.9,11.2,697.0,1059.55,808.46
2018,2,20,13,15,930.5,86.5,2.0,11.2,683.0,1043.01,799.48
2018,2,20,13,30,926.0,86.0,2.1,11.2,669.0,1022.84,788.1
2018,2,20,13,45,918.0,85.0,2.2,11.2,647.0,995.19,771.58
2018,2,20,14,0,910.0,84.0,2.3,11.2,625.0,964.3,752.72
2018,2,20,14,15,899.0,82.5,2.35,11.05,596.0,927.06,729.08
2018,2,20,14,30,888.0,81.0,2.4,10.9,567.0,887.16,703.32
2018,2,20,14,45,670.5,122.0,2.5,10.8,475.5,733.8,593.99
2018,2,20,15,0,453.0,163.0,2.6,10.7,384.0,566.44,466.34
2018,2,20,15,15,305.0,169.0,2.6,10.7,312.5,421.5,351.1
2018,2,20,15,30,157.0,175.0,2.6,10.7,241.0,293.22,244.88
2018,2,20,15,45,131.5,154.5,2.65,10.3,205.5,247.08,207.18
2018,2,20,16,0,106.0,134.0,2.7,9.9,170.0,203.33,170.42
2018,2,20,16,15,86.0,115.0,2.65,9.45,141.5,167.01,139.38
2018,2,20,16,30,66.0,96.0,2.6,9.0,113.0,123.3,101.53
2018,2,20,16,45,48.0,75.5,2.55,8.55,86.5,91.86,73.78
2018,2,20,17,0,30.0,55.0,2.5,8.1,60.0,62.39,47.61
2018,2,20,17,15,38.5,37.5,2.5,7.8,41.5,53.05,37.73
2018,2,20,17,30,47.0,20.0,2.5,7.5,23.0,37.9,13.21
2018,2,20,17,45,44.5,13.0,2.5,7.25,14.0,19.72,0.0
2018,2,20,18,0,42.0,6.0,2.5,7.0,5.0,0.0,0.0
2018,2,20,18,15,21.0,3.0,2.5,6.8,2.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.55,6.95,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,21,6,45,59.5,8.0,1.6,6.3,9.0,0.0,0.0
2018,2,21,7,0,119.0,16.0,1.7,6.4,18.0,37.41,0.0
2018,2,21,7,15,252.5,27.5,1.75,6.6,50.5,107.06,43.28
2018,2,21,7,30,386.0,39.0,1.8,6.8,83.0,185.28,138.75
2018,2,21,7,45,481.0,45.5,1.9,7.05,128.0,255.23,203.88
2018,2,21,8,0,576.0,52.0,2.0,7.3,173.0,335.2,275.68
2018,2,21,8,15,636.0,57.5,2.0,7.65,222.0,406.23,338.59
2018,2,21,8,30,696.0,63.0,2.0,8.0,271.0,480.0,401.6
2018,2,21,8,45,737.0,66.0,2.0,8.35,318.5,547.1,456.96
2018,2,21,9,0,778.0,69.0,2.0,8.7,366.0,616.4,511.97
2018,2,21,9,15,807.0,71.5,2.0,9.15,410.5,678.39,558.73
2018,2,21,9,30,836.0,74.0,2.0,9.6,455.0,740.66,602.78
2018,2,21,9,45,858.5,74.5,2.0,10.0,494.5,795.22,640.12
2018,2,21,10,0,881.0,75.0,2.0,10.4,534.0,839.9,669.58
2018,2,21,10,15,894.0,77.0,1.9,10.7,567.0,884.87,698.03
2018,2,21,10,30,907.0,79.0,1.8,11.0,600.0,927.56,724.18
2018,2,21,10,45,916.0,81.0,1.65,11.3,626.5,963.96,744.75
2018,2,21,11,0,925.0,83.0,1.5,11.6,653.0,997.35,762.74
2018,2,21,11,15,930.5,84.0,1.3,11.85,671.5,1022.92,774.26
2018,2,21,11,30,936.0,85.0,1.1,12.1,690.0,1044.99,782.98
2018,2,21,11,45,937.5,86.0,0.95,12.3,700.0,1059.4,787.54
2018,2,21,12,0,939.0,87.0,0.8,12.5,710.0,1070.0,789.58
2018,2,21,12,15,939.0,87.5,0.8,12.6,712.0,1074.6,791.83
2018,2,21,12,30,939.0,88.0,0.8,12.7,714.0,1075.3,791.9
2018,2,21,12,45,936.0,88.5,0.85,12.85,708.0,1069.04,788.88
2018,2,21,13,0,933.0,89.0,0.9,13.0,702.0,1058.95,783.65
2018,2,21,13,15,927.5,88.5,1.0,13.0,687.5,1041.4,775.33
2018,2,21,13,30,922.0,88.0,1.1,13.0,673.0,1020.25,764.67
2018,2,21,13,45,912.5,88.0,1.2,13.05,651.0,992.38,749.34
2018,2,21,14,0,903.0,88.0,1.3,13.1,629.0,961.36,731.73
2018,2,21,14,15,890.0,87.0,1.3,13.0,599.5,923.04,707.72
2018,2,21,14,30,877.0,86.0,1.3,12.9,570.0,892.02,688.57
2018,2,21,14,45,857.0,85.5,1.35,12.8,533.5,842.89,657.25
2018,2,21,15,0,837.0,85.0,1.4,12.7,497.0,792.16,624.33
2018,2,21,15,15,814.5,82.0,1.4,12.7,455.5,735.43,585.52
