Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,8,30,313.0,174.0,2.5,11.1,316.0,339.07,279.69
2018,3,24,8,45,467.5,159.5,2.55,11.3,397.5,448.09,368.42
2018,3,24,9,0,622.0,145.0,2.6,11.5,479.0,566.9,462.56
2018,3,24,9,15,685.0,137.5,2.75,11.7,532.5,635.52,515.78
2018,3,24,9,30,748.0,130.0,2.9,11.9,586.0,706.86,570.35
2018,3,24,9,45,733.0,145.5,3.0,12.05,615.0,744.06,597.11
2018,3,24,10,0,718.0,161.0,3.1,12.2,644.0,777.44,620.82
2018,3,24,10,15,798.5,139.0,3.25,12.3,699.0,843.95,669.03
2018,3,24,10,30,879.0,117.0,3.4,12.4,754.0,917.64,720.97
2018,3,24,10,45,915.5,106.0,3.55,12.5,788.5,951.96,744.43
2018,3,24,11,0,952.0,95.0,3.7,12.6,823.0,995.26,774.47
2018,3,24,11,15,956.0,96.0,3.8,12.6,840.0,1018.1,790.04
2018,3,24,11,30,960.0,97.0,3.9,12.6,857.0,1037.16,803.26
2018,3,24,11,45,962.5,97.0,4.0,12.65,865.5,1049.81,812.03
2018,3,24,12,0,965.0,97.0,4.1,12.7,874.0,1058.47,818.23
2018,3,24,12,15,964.5,97.0,4.2,12.65,874.0,1060.14,820.08
2018,3,24,12,30,964.0,97.0,4.3,12.6,874.0,1057.74,819.49
2018,3,24,12,45,740.5,187.0,4.4,12.6,780.5,950.67,745.45
2018,3,24,13,0,517.0,277.0,4.5,12.6,687.0,808.85,640.72
2018,3,24,13,15,448.0,303.0,4.55,12.5,653.0,759.77,604.28
2018,3,24,13,30,379.0,329.0,4.6,12.4,619.0,691.86,553.07
2018,3,24,13,45,488.5,276.5,4.65,12.35,639.0,748.41,599.45
2018,3,24,14,0,598.0,224.0,4.7,12.3,659.0,784.7,629.95
2018,3,24,14,15,761.0,157.0,4.7,12.15,686.5,838.0,673.15
2018,3,24,14,30,924.0,90.0,4.7,12.0,714.0,859.82,690.59
2018,3,24,14,45,912.0,88.0,4.65,11.85,676.0,813.47,657.39
2018,3,24,15,0,900.0,86.0,4.6,11.7,638.0,764.93,622.64
2018,3,24,15,15,883.0,84.0,4.6,11.7,594.0,711.0,582.34
2018,3,24,15,30,866.0,82.0,4.6,11.7,550.0,660.95,542.78
2018,3,24,15,45,841.0,79.5,4.5,11.45,501.0,598.84,492.94
2018,3,24,16,0,816.0,77.0,4.4,11.2,452.0,537.0,441.95
2018,3,24,16,15,780.0,74.5,4.3,10.95,399.5,470.39,385.63
2018,3,24,16,30,744.0,72.0,4.2,10.7,347.0,405.93,329.45
2018,3,24,16,45,693.0,68.0,4.05,10.5,293.5,337.04,268.26
2018,3,24,17,0,642.0,64.0,3.9,10.3,240.0,272.81,209.95
2018,3,24,17,15,515.0,61.0,3.75,9.95,183.0,195.52,143.24
2018,3,24,17,30,388.0,58.0,3.6,9.6,126.0,130.41,88.88
2018,3,24,17,45,223.5,43.5,3.4,9.25,79.5,69.79,42.91
2018,3,24,18,0,59.0,29.0,3.2,8.9,33.0,27.19,10.15
2018,3,24,18,15,41.0,17.5,3.15,8.85,19.0,13.77,0.0
2018,3,24,18,30,23.0,6.0,3.1,8.8,5.0,0.0,0.0
2018,3,24,18,45,11.5,3.0,3.05,8.7,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,25,5,45,8.0,3.0,2.05,7.25,2.5,0.0,0.0
2018,3,25,6,0,16.0,6.0,2.0,7.4,5.0,0.0,0.0
2018,3,25,6,15,106.0,19.0,2.1,7.95,26.0,14.95,0.0
2018,3,25,6,30,196.0,32.0,2.2,8.5,47.0,38.9,14.27
2018,3,25,6,45,319.5,43.0,2.3,9.05,89.5,79.52,46.99
2018,3,25,7,0,443.0,54.0,2.4,9.6,132.0,137.55,92.43
2018,3,25,7,15,522.5,61.5,2.45,9.85,183.0,195.16,142.31
2018,3,25,7,30,602.0,69.0,2.5,10.1,234.0,261.99,201.34
2018,3,25,7,45,655.5,73.5,2.6,10.3,287.0,325.21,258.1
2018,3,25,8,0,709.0,78.0,2.7,10.5,340.0,393.56,318.08
2018,3,25,8,15,743.5,82.0,2.75,10.75,391.5,456.45,372.2
2018,3,25,8,30,778.0,86.0,2.8,11.0,443.0,521.86,426.65
2018,3,25,8,45,803.5,88.5,2.85,11.2,491.5,582.17,475.57
2018,3,25,9,0,829.0,91.0,2.9,11.4,540.0,642.86,523.34
2018,3,25,9,15,850.0,92.5,2.9,11.6,584.5,699.42,566.45
2018,3,25,9,30,871.0,94.0,2.9,11.8,629.0,748.28,602.39
2018,3,25,9,45,890.0,93.0,2.95,12.0,668.5,798.03,637.09
2018,3,25,10,0,909.0,92.0,3.0,12.2,708.0,846.17,670.16
2018,3,25,10,15,772.0,146.0,3.05,12.35,685.5,826.7,654.44
2018,3,25,10,30,635.0,200.0,3.1,12.5,663.0,792.27,627.31
2018,3,25,10,45,588.5,223.0,3.2,12.6,663.0,791.06,625.37
2018,3,25,11,0,542.0,246.0,3.3,12.7,663.0,778.73,615.19
2018,3,25,11,15,585.5,228.5,3.35,12.8,687.5,821.74,647.11
2018,3,25,11,30,629.0,211.0,3.4,12.9,712.0,856.68,672.76
2018,3,25,11,45,766.5,165.0,3.45,13.0,781.5,941.42,732.9
2018,3,25,12,0,904.0,119.0,3.5,13.1,851.0,1019.41,786.37
2018,3,25,12,15,904.5,118.5,3.55,13.15,851.0,1021.34,787.16
2018,3,25,12,30,905.0,118.0,3.6,13.2,851.0,1019.44,786.14
2018,3,25,12,45,935.5,104.5,3.6,13.25,855.5,1029.43,793.13
2018,3,25,13,0,966.0,91.0,3.6,13.3,860.0,1034.59,796.83
2018,3,25,13,15,932.5,101.5,3.6,13.3,832.0,999.94,773.36
2018,3,25,13,30,899.0,112.0,3.6,13.3,804.0,962.29,748.05
2018,3,25,13,45,920.5,100.0,3.6,13.25,790.0,948.81,739.85
2018,3,25,14,0,942.0,88.0,3.6,13.2,776.0,930.37,728.03
2018,3,25,14,15,933.0,86.5,3.6,13.15,744.5,892.4,702.36
2018,3,25,14,30,924.0,85.0,3.6,13.1,713.0,851.56,674.57
2018,3,25,14,45,911.5,84.0,3.55,13.05,675.0,805.88,642.76
2018,3,25,15,0,899.0,83.0,3.5,13.0,637.0,758.05,609.05
2018,3,25,15,15,883.0,81.0,3.5,13.0,593.5,704.88,570.04
2018,3,25,15,30,867.0,79.0,3.5,13.0,550.0,650.43,528.0
2018,3,25,15,45,843.5,76.5,3.45,12.85,501.5,594.15,483.34
2018,3,25,16,0,820.0,74.0,3.4,12.7,453.0,533.1,433.72
2018,3,25,16,15,778.0,71.0,3.3,12.45,398.0,463.02,375.51
2018,3,25,16,30,736.0,68.0,3.2,12.2,343.0,395.84,317.95
2018,3,25,16,45,668.0,65.0,3.15,11.95,286.0,322.13,254.02
2018,3,25,17,0,600.0,62.0,3.1,11.7,229.0,255.41,194.93
2018,3,25,17,15,543.5,55.5,3.1,11.2,182.5,195.48,141.21
2018,3,25,17,30,487.0,49.0,3.1,10.7,136.0,141.88,93.85
2018,3,25,17,45,384.5,40.0,3.1,10.2,94.5,87.17,50.4
2018,3,25,18,0,282.0,31.0,3.1,9.7,53.0,44.88,17.36
2018,3,25,18,15,161.5,19.0,3.1,9.55,29.5,14.95,0.0
2018,3,25,18,30,41.0,7.0,3.1,9.4,6.0,0.0,0.0
2018,3,25,18,45,20.5,3.5,3.1,9.2,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.8,5.65,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,26,5,45,32.0,4.0,2.7,6.1,3.0,0.0,0.0
2018,3,26,6,0,64.0,8.0,2.7,6.3,6.0,0.0,0.0
2018,3,26,6,15,207.5,18.5,2.8,7.0,31.5,14.56,0.0
2018,3,26,6,30,351.0,29.0,2.9,7.7,57.0,46.49,17.63
2018,3,26,6,45,464.5,36.5,3.0,8.35,102.5,92.8,52.22
2018,3,26,7,0,578.0,44.0,3.1,9.0,148.0,152.86,99.92
2018,3,26,7,15,643.5,49.5,3.2,9.6,200.5,213.61,153.79
2018,3,26,7,30,709.0,55.0,3.3,10.2,253.0,281.12,214.65
2018,3,26,7,45,751.0,59.0,3.4,10.8,306.5,345.43,273.08
2018,3,26,8,0,793.0,63.0,3.5,11.4,360.0,413.38,333.08
2018,3,26,8,15,821.5,65.5,3.6,11.9,411.5,476.5,387.66
2018,3,26,8,30,850.0,68.0,3.7,12.4,463.0,537.79,439.05
2018,3,26,8,45,869.0,70.5,3.75,12.9,510.5,596.84,486.83
2018,3,26,9,0,888.0,73.0,3.8,13.4,558.0,655.49,532.71
2018,3,26,9,15,904.5,74.5,3.8,13.75,602.0,710.64,574.68
2018,3,26,9,30,921.0,76.0,3.8,14.1,646.0,764.5,613.22
2018,3,26,9,45,933.0,77.5,3.75,14.45,684.5,813.3,646.35
2018,3,26,10,0,945.0,79.0,3.7,14.8,723.0,859.86,677.33
2018,3,26,10,15,951.5,80.0,3.65,15.05,753.5,898.73,702.63
2018,3,26,10,30,958.0,81.0,3.6,15.3,784.0,934.49,725.52
2018,3,26,10,45,963.0,82.0,3.6,15.55,808.0,965.6,745.33
2018,3,26,11,0,968.0,83.0,3.6,15.8,832.0,993.19,762.64
2018,3,26,11,15,972.0,83.0,3.55,16.0,848.0,1015.06,775.8
2018,3,26,11,30,976.0,83.0,3.5,16.2,864.0,1033.09,786.4
2018,3,26,11,45,977.5,82.5,3.45,16.35,871.5,1044.2,792.54
2018,3,26,12,0,979.0,82.0,3.4,16.5,879.0,1051.25,796.11
2018,3,26,12,15,976.5,83.5,3.35,16.6,878.5,1052.47,796.06
2018,3,26,12,30,974.0,85.0,3.3,16.7,878.0,1049.57,793.44
2018,3,26,12,45,967.0,88.0,3.3,16.8,868.5,1039.84,786.85
2018,3,26,13,0,960.0,91.0,3.3,16.9,859.0,1026.16,777.78
2018,3,26,13,15,953.5,91.0,3.25,16.9,841.5,1005.92,764.3
2018,3,26,13,30,947.0,91.0,3.2,16.9,824.0,981.99,748.45
2018,3,26,13,45,937.5,92.0,3.2,16.95,799.0,952.89,729.36
2018,3,26,14,0,928.0,93.0,3.2,17.0,774.0,920.55,708.05
2018,3,26,14,15,918.0,91.5,3.2,16.95,742.0,882.13,682.66
2018,3,26,14,30,908.0,90.0,3.2,16.9,710.0,840.95,655.16
2018,3,26,14,45,893.5,88.5,3.2,16.85,671.0,793.76,623.08
2018,3,26,15,0,879.0,87.0,3.2,16.8,632.0,744.65,589.23
2018,3,26,15,15,826.0,94.5,3.2,16.8,578.5,682.79,543.41
2018,3,26,15,30,773.0,102.0,3.2,16.8,525.0,616.0,492.42
2018,3,26,15,45,785.5,90.5,3.15,16.5,487.5,571.45,458.11
2018,3,26,16,0,798.0,79.0,3.1,16.2,450.0,523.5,419.67
2018,3,26,16,15,760.0,76.0,3.0,15.75,397.5,456.55,364.98
2018,3,26,16,30,722.0,73.0,2.9,15.3,345.0,392.07,310.62
2018,3,26,16,45,675.5,68.0,2.8,14.9,292.5,325.28,252.94
2018,3,26,17,0,629.0,63.0,2.7,14.5,240.0,262.87,197.66
2018,3,26,17,15,561.0,56.5,2.75,13.85,190.0,198.5,141.36
2018,3,26,17,30,493.0,50.0,2.8,13.2,140.0,141.88,92.62
2018,3,26,17,45,381.5,40.5,2.85,12.55,96.5,85.64,49.02
2018,3,26,18,0,270.0,31.0,2.9,11.9,53.0,43.17,17.61
2018,3,26,18,15,157.0,19.0,2.9,11.7,29.5,14.95,0.0
2018,3,26,18,30,44.0,7.0,2.9,11.5,6.0,0.0,0.0
2018,3,26,18,45,22.0,3.5,2.9,11.35,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,27,5,45,27.0,4.0,2.65,9.6,3.5,0.0,0.0
2018,3,27,6,0,54.0,8.0,2.6,9.8,7.0,0.0,0.0
2018,3,27,6,15,183.0,19.5,2.65,10.55,32.0,15.34,0.0
2018,3,27,6,30,312.0,31.0,2.7,11.3,57.0,45.84,19.39
2018,3,27,6,45,424.0,39.5,2.75,12.0,102.0,90.06,51.18
2018,3,27,7,0,536.0,48.0,2.8,12.7,147.0,148.18,96.49
2018,3,27,7,15,602.5,54.0,2.85,13.2,198.5,206.53,147.26
2018,3,27,7,30,669.0,60.0,2.9,13.7,250.0,272.39,205.52
2018,3,27,7,45,711.5,64.5,2.9,14.15,302.5,335.45,261.78
2018,3,27,8,0,754.0,69.0,2.9,14.6,355.0,401.85,319.39
2018,3,27,8,15,736.5,82.0,2.9,15.0,393.5,451.11,362.08
2018,3,27,8,30,719.0,95.0,2.9,15.4,432.0,497.79,400.84
2018,3,27,8,45,695.5,114.0,2.95,15.85,467.5,543.08,436.75
2018,3,27,9,0,672.0,133.0,3.0,16.3,503.0,584.0,467.92
2018,3,27,9,15,749.5,119.0,2.95,16.65,562.0,657.16,523.4
2018,3,27,9,30,827.0,105.0,2.9,17.0,621.0,731.68,578.27
2018,3,27,9,45,864.0,98.5,2.85,17.35,666.0,780.58,611.16
2018,3,27,10,0,901.0,92.0,2.8,17.7,711.0,836.45,648.15
2018,3,27,10,15,909.5,92.5,2.75,18.0,741.0,874.92,672.36
2018,3,27,10,30,918.0,93.0,2.7,18.3,771.0,910.55,694.44
2018,3,27,10,45,852.0,127.5,2.7,18.55,772.0,923.05,701.1
2018,3,27,11,0,786.0,162.0,2.7,18.8,773.0,916.81,695.29
2018,3,27,11,15,706.0,204.5,2.65,19.05,761.5,908.63,688.08
2018,3,27,11,30,626.0,247.0,2.6,19.3,750.0,883.87,668.11
2018,3,27,11,45,597.5,265.0,2.6,19.5,749.0,880.01,664.12
2018,3,27,12,0,569.0,283.0,2.6,19.7,748.0,869.66,655.67
2018,3,27,12,15,596.5,271.5,2.6,19.85,759.0,886.36,667.45
2018,3,27,12,30,624.0,260.0,2.6,20.0,770.0,905.59,680.57
2018,3,27,12,45,645.0,247.0,2.6,20.15,769.5,909.43,683.36
2018,3,27,13,0,666.0,234.0,2.6,20.3,769.0,909.56,683.86
2018,3,27,13,15,651.0,233.5,2.55,20.35,748.0,883.71,665.89
2018,3,27,13,30,636.0,233.0,2.5,20.4,727.0,855.3,646.37
2018,3,27,13,45,661.5,211.0,2.5,20.45,711.5,841.16,638.09
2018,3,27,14,0,687.0,189.0,2.5,20.5,696.0,822.45,626.46
2018,3,27,14,15,687.0,178.5,2.55,20.5,667.5,789.0,604.33
2018,3,27,14,30,687.0,168.0,2.6,20.5,639.0,752.87,580.06
2018,3,27,14,45,793.5,122.0,2.6,20.45,638.0,756.28,585.16
2018,3,27,15,0,900.0,76.0,2.6,20.4,637.0,745.33,578.75
2018,3,27,15,15,884.5,74.0,2.6,20.4,593.5,692.49,541.13
2018,3,27,15,30,869.0,72.0,2.6,20.4,550.0,638.37,500.86
2018,3,27,15,45,846.0,70.5,2.6,20.0,502.5,579.37,456.42
2018,3,27,16,0,823.0,69.0,2.6,19.6,455.0,523.48,412.72
2018,3,27,16,15,789.5,67.0,2.55,19.05,403.5,458.69,360.76
2018,3,27,16,30,756.0,65.0,2.5,18.5,352.0,395.81,308.5
2018,3,27,16,45,650.5,69.5,2.45,17.95,290.5,315.05,241.6
2018,3,27,17,0,545.0,74.0,2.4,17.4,229.0,245.19,182.97
2018,3,27,17,15,404.5,68.0,2.35,16.65,170.0,165.25,117.9
2018,3,27,17,30,264.0,62.0,2.3,15.9,111.0,106.68,72.27
2018,3,27,17,45,177.0,46.0,2.25,15.2,74.5,60.61,36.83
2018,3,27,18,0,90.0,30.0,2.2,14.5,38.0,29.47,13.16
2018,3,27,18,15,49.5,17.0,2.2,14.2,21.0,13.38,0.0
2018,3,27,18,30,9.0,4.0,2.2,13.9,4.0,0.0,0.0
2018,3,27,18,45,4.5,2.0,2.2,13.6,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,28,5,45,30.5,4.5,1.05,11.8,4.0,0.0,0.0
2018,3,28,6,0,61.0,9.0,1.1,11.9,8.0,0.0,0.0
2018,3,28,6,15,192.5,20.0,1.15,12.45,34.0,15.74,0.0
2018,3,28,6,30,324.0,31.0,1.2,13.0,60.0,46.22,20.35
2018,3,28,6,45,431.5,39.0,1.25,13.55,105.0,90.0,50.68
2018,3,28,7,0,539.0,47.0,1.3,14.1,150.0,147.18,94.89
2018,3,28,7,15,604.5,53.0,1.45,14.5,201.5,205.33,144.93
2018,3,28,7,30,670.0,59.0,1.6,14.9,253.0,271.43,202.72
2018,3,28,7,45,714.0,62.5,1.75,15.3,305.5,333.57,257.57
2018,3,28,8,0,758.0,66.0,1.9,15.7,358.0,399.59,314.33
2018,3,28,8,15,787.5,69.5,1.95,16.1,409.0,462.14,366.65
2018,3,28,8,30,817.0,73.0,2.0,16.5,460.0,526.2,418.32
2018,3,28,8,45,839.0,75.5,2.05,16.9,508.0,582.03,462.15
2018,3,28,9,0,861.0,78.0,2.1,17.3,556.0,640.96,506.79
2018,3,28,9,15,879.0,78.5,2.1,17.7,599.5,694.67,545.98
2018,3,28,9,30,897.0,79.0,2.1,18.1,643.0,747.27,582.3
2018,3,28,9,45,913.0,79.0,2.1,18.55,682.0,796.39,614.22
2018,3,28,10,0,929.0,79.0,2.1,19.0,721.0,843.62,644.29
2018,3,28,10,15,938.0,80.0,2.1,19.35,752.5,883.86,669.37
2018,3,28,10,30,947.0,81.0,2.1,19.7,784.0,921.19,692.25
2018,3,28,10,45,952.5,82.0,2.1,20.1,808.0,952.28,710.64
2018,3,28,11,0,958.0,83.0,2.1,20.5,832.0,979.89,726.67
2018,3,28,11,15,961.5,83.5,2.1,20.8,848.0,1001.45,739.0
2018,3,28,11,30,965.0,84.0,2.1,21.1,864.0,1019.2,748.94
2018,3,28,11,45,967.0,84.0,2.15,21.4,872.0,1031.06,755.8
2018,3,28,12,0,969.0,84.0,2.2,21.7,880.0,1038.89,760.24
2018,3,28,12,15,967.5,84.5,2.2,21.85,879.0,1039.81,760.24
2018,3,28,12,30,966.0,85.0,2.2,22.0,878.0,1036.65,757.83
2018,3,28,12,45,962.5,85.0,2.2,22.15,869.0,1026.97,751.41
2018,3,28,13,0,959.0,85.0,2.2,22.3,860.0,1013.33,742.64
2018,3,28,13,15,955.5,84.5,2.25,22.4,843.5,995.27,731.84
2018,3,28,13,30,952.0,84.0,2.3,22.5,827.0,973.43,718.64
2018,3,28,13,45,946.0,83.0,2.3,22.55,803.0,945.14,700.85
2018,3,28,14,0,940.0,82.0,2.3,22.6,779.0,913.43,680.82
2018,3,28,14,15,931.5,81.5,2.3,22.55,748.0,876.93,657.74
2018,3,28,14,30,923.0,81.0,2.3,22.5,717.0,837.53,632.55
2018,3,28,14,45,911.5,79.0,2.35,22.45,679.0,791.56,602.93
2018,3,28,15,0,900.0,77.0,2.4,22.4,641.0,743.38,571.33
2018,3,28,15,15,884.5,75.5,2.4,22.4,598.0,691.09,534.61
2018,3,28,15,30,869.0,74.0,2.4,22.4,555.0,637.49,495.13
2018,3,28,15,45,848.5,71.5,2.4,21.9,507.5,578.92,451.67
2018,3,28,16,0,828.0,69.0,2.4,21.4,460.0,523.15,408.64
2018,3,28,16,15,799.5,66.0,2.3,20.8,409.0,459.51,357.93
2018,3,28,16,30,771.0,63.0,2.2,20.2,358.0,397.27,306.52
2018,3,28,16,45,673.0,67.0,2.15,19.55,297.0,318.12,241.43
2018,3,28,17,0,575.0,71.0,2.1,18.9,236.0,249.23,183.85
2018,3,28,17,15,484.5,62.5,2.05,18.15,182.0,181.28,127.16
2018,3,28,17,30,394.0,54.0,2.0,17.4,128.0,124.07,80.57
2018,3,28,17,45,337.0,42.0,1.95,16.65,91.0,78.76,44.89
2018,3,28,18,0,280.0,30.0,1.9,15.9,54.0,40.68,17.32
2018,3,28,18,15,167.0,18.5,1.9,15.55,30.0,14.56,0.0
2018,3,28,18,30,54.0,7.0,1.9,15.2,6.0,0.0,0.0
2018,3,28,18,45,27.0,3.5,1.85,14.9,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,5,45,26.0,4.0,1.0,13.6,4.0,0.0,0.0
2018,3,29,6,0,52.0,8.0,1.0,13.7,8.0,6.29,0.0
2018,3,29,6,15,168.0,20.5,1.05,14.25,34.0,15.6,0.0
2018,3,29,6,30,284.0,33.0,1.1,14.8,60.0,45.34,21.44
2018,3,29,6,45,390.5,42.5,1.15,15.35,104.5,87.69,50.34
2018,3,29,7,0,497.0,52.0,1.2,15.9,149.0,143.42,92.97
2018,3,29,7,15,592.5,55.5,1.3,16.3,205.5,204.01,143.2
2018,3,29,7,30,688.0,59.0,1.4,16.7,262.0,276.15,204.33
2018,3,29,7,45,730.5,63.5,1.5,17.1,315.5,339.7,259.74
2018,3,29,8,0,773.0,68.0,1.6,17.5,369.0,406.98,316.79
2018,3,29,8,15,802.0,71.0,1.6,17.95,420.5,469.58,368.25
2018,3,29,8,30,831.0,74.0,1.6,18.4,472.0,533.58,418.83
2018,3,29,8,45,851.5,76.5,1.65,18.8,520.0,589.2,461.81
2018,3,29,9,0,872.0,79.0,1.7,19.2,568.0,647.71,505.41
2018,3,29,9,15,889.0,80.0,1.7,19.65,611.5,701.69,543.93
2018,3,29,9,30,906.0,81.0,1.7,20.1,655.0,754.46,579.59
2018,3,29,9,45,921.0,82.0,1.7,20.55,694.5,804.15,611.19
2018,3,29,10,0,936.0,83.0,1.7,21.0,734.0,851.85,640.88
2018,3,29,10,15,944.5,84.0,1.7,21.4,765.5,891.82,665.03
2018,3,29,10,30,953.0,85.0,1.7,21.8,797.0,928.82,687.0
2018,3,29,10,45,958.0,86.5,1.7,22.2,821.0,960.05,705.01
2018,3,29,11,0,963.0,88.0,1.7,22.6,845.0,987.75,720.68
2018,3,29,11,15,966.5,88.5,1.75,22.9,861.0,1009.32,733.37
2018,3,29,11,30,970.0,89.0,1.8,23.2,877.0,1027.04,743.75
2018,3,29,11,45,971.5,89.5,1.8,23.5,885.0,1038.91,749.84
2018,3,29,12,0,973.0,90.0,1.8,23.8,893.0,1046.73,753.55
2018,3,29,12,15,931.0,111.0,1.8,23.95,879.5,1029.61,742.15
2018,3,29,12,30,889.0,132.0,1.8,24.1,866.0,1007.62,728.06
2018,3,29,12,45,931.5,109.5,1.8,24.3,871.5,1020.15,735.92
2018,3,29,13,0,974.0,87.0,1.8,24.5,877.0,1026.97,739.88
2018,3,29,13,15,889.0,123.0,1.85,24.5,833.5,969.93,704.59
2018,3,29,13,30,804.0,159.0,1.9,24.5,790.0,923.99,676.65
2018,3,29,13,45,782.5,160.5,1.9,24.55,759.5,886.62,653.2
2018,3,29,14,0,761.0,162.0,1.9,24.6,729.0,854.19,632.78
2018,3,29,14,15,737.0,162.5,2.0,24.4,693.0,809.48,605.37
2018,3,29,14,30,713.0,163.0,2.1,24.2,657.0,763.36,575.65
2018,3,29,14,45,748.5,138.5,2.2,24.05,632.5,736.58,559.59
2018,3,29,15,0,784.0,114.0,2.3,23.9,608.0,701.5,536.97
2018,3,29,15,15,815.0,97.0,2.3,23.9,579.5,669.0,514.21
2018,3,29,15,30,846.0,80.0,2.3,23.9,551.0,626.23,483.29
2018,3,29,15,45,844.5,75.0,2.35,23.2,510.5,577.26,447.63
2018,3,29,16,0,843.0,70.0,2.4,22.5,470.0,526.2,408.82
2018,3,29,16,15,814.5,67.0,2.3,21.85,418.5,464.7,359.88
2018,3,29,16,30,786.0,64.0,2.2,21.2,367.0,401.66,308.09
2018,3,29,16,45,743.5,60.0,2.1,20.55,313.5,334.34,251.44
2018,3,29,17,0,701.0,56.0,2.0,19.9,260.0,270.75,196.42
2018,3,29,17,15,636.5,51.5,1.95,19.05,208.0,205.62,140.62
2018,3,29,17,30,572.0,47.0,1.9,18.2,156.0,146.79,91.22
2018,3,29,17,45,461.5,39.5,1.8,17.4,110.0,88.63,47.84
2018,3,29,18,0,351.0,32.0,1.7,16.6,64.0,44.25,19.14
2018,3,29,18,15,209.0,20.5,1.65,16.25,36.0,16.13,0.0
2018,3,29,18,30,67.0,9.0,1.6,15.9,8.0,0.0,0.0
2018,3,29,18,45,33.5,4.5,1.6,15.55,4.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,3,30,5,45,15.5,4.0,0.4,12.75,4.0,0.0,0.0
2018,3,30,6,0,31.0,8.0,0.4,12.9,8.0,6.29,0.0
2018,3,30,6,15,112.0,22.0,0.5,13.35,31.5,16.6,0.0
2018,3,30,6,30,193.0,36.0,0.6,13.8,55.0,40.82,21.16
2018,3,30,6,45,260.5,50.0,0.65,14.3,92.5,76.03,46.64
2018,3,30,7,0,328.0,64.0,0.7,14.8,130.0,119.76,80.99
2018,3,30,7,15,350.5,80.0,0.7,15.2,169.0,162.71,118.3
2018,3,30,7,30,373.0,96.0,0.7,15.6,208.0,208.28,157.99
2018,3,30,7,45,394.5,113.5,0.7,15.95,251.5,257.25,199.84
2018,3,30,8,0,416.0,131.0,0.7,16.3,295.0,308.32,242.26
2018,3,30,8,15,430.5,143.5,0.65,16.9,333.0,353.39,278.35
2018,3,30,8,30,445.0,156.0,0.6,17.5,371.0,399.22,313.71
2018,3,30,8,45,312.5,198.0,0.6,18.1,356.5,374.21,293.82
2018,3,30,9,0,180.0,240.0,0.6,18.7,342.0,334.49,261.9
2018,3,30,9,15,219.0,255.0,0.55,19.2,388.5,384.85,299.75
2018,3,30,9,30,258.0,270.0,0.5,19.7,435.0,453.14,348.81
2018,3,30,9,45,305.0,285.0,0.5,20.2,490.5,516.27,393.21
2018,3,30,10,0,352.0,300.0,0.5,20.7,546.0,582.08,438.33
2018,3,30,10,15,361.0,310.5,0.45,21.15,572.5,613.73,457.75
2018,3,30,10,30,370.0,321.0,0.4,21.6,599.0,644.56,476.58
2018,3,30,10,45,335.0,343.0,0.4,22.05,600.5,646.42,475.21
2018,3,30,11,0,300.0,365.0,0.4,22.5,602.0,645.21,472.14
2018,3,30,11,15,280.0,377.5,0.35,22.85,602.0,645.83,470.38
2018,3,30,11,30,260.0,390.0,0.3,23.2,602.0,644.43,467.29
2018,3,30,11,45,293.5,387.0,0.3,23.5,628.5,677.07,489.0
2018,3,30,12,0,327.0,384.0,0.3,23.8,655.0,708.66,509.36
2018,3,30,12,15,395.5,356.0,0.3,24.0,684.0,747.54,535.64
2018,3,30,12,30,464.0,328.0,0.3,24.2,713.0,804.74,572.69
2018,3,30,12,45,495.0,313.0,0.3,24.4,720.0,816.39,579.73
2018,3,30,13,0,526.0,298.0,0.3,24.6,727.0,824.88,585.47
2018,3,30,13,15,484.5,307.5,0.45,24.6,696.5,785.72,562.42
2018,3,30,13,30,443.0,317.0,0.6,24.6,666.0,745.33,538.62
2018,3,30,13,45,431.5,310.0,0.7,24.65,641.5,715.84,521.35
2018,3,30,14,0,420.0,303.0,0.8,24.7,617.0,684.93,502.57
2018,3,30,14,15,407.0,294.0,0.85,24.7,588.0,633.26,469.15
2018,3,30,14,30,394.0,285.0,0.9,24.7,559.0,598.19,446.32
2018,3,30,14,45,331.0,281.5,1.0,24.65,503.5,529.95,399.11
2018,3,30,15,0,268.0,278.0,1.1,24.6,448.0,465.47,353.52
2018,3,30,15,15,298.0,250.5,1.1,24.6,427.5,445.32,340.27
2018,3,30,15,30,328.0,223.0,1.1,24.6,407.0,421.78,323.71
2018,3,30,15,45,315.0,206.5,1.15,24.35,370.5,380.23,293.18
2018,3,30,16,0,302.0,190.0,1.2,24.1,334.0,339.36,262.45
2018,3,30,16,15,314.0,163.0,1.25,23.4,298.5,301.39,233.47
2018,3,30,16,30,326.0,136.0,1.3,22.7,263.0,261.79,201.88
2018,3,30,16,45,375.5,111.5,1.3,22.05,237.5,243.74,185.04
2018,3,30,17,0,425.0,87.0,1.3,21.4,212.0,210.68,154.59
2018,3,30,17,15,377.0,74.0,1.4,20.5,168.5,158.92,111.34
2018,3,30,17,30,329.0,61.0,1.5,19.6,125.0,112.88,73.43
2018,3,30,17,45,258.5,47.0,1.6,18.7,88.0,69.56,40.66
2018,3,30,18,0,188.0,33.0,1.7,17.8,51.0,35.17,16.7
2018,3,30,18,15,108.5,20.0,1.75,17.35,29.0,15.74,0.0
2018,3,30,18,30,29.0,7.0,1.8,16.9,7.0,5.51,0.0
2018,3,30,18,45,14.5,3.5,1.9,16.45,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,31,5,45,31.5,5.5,1.6,12.1,5.5,0.0,0.0
2018,3,31,6,0,63.0,11.0,1.6,12.2,11.0,8.65,0.0
2018,3,31,6,15,92.0,23.5,1.65,12.6,30.0,17.54,0.0
2018,3,31,6,30,121.0,36.0,1.7,13.0,49.0,35.62,19.51
2018,3,31,6,45,105.5,52.0,1.7,13.45,68.0,56.8,37.55
2018,3,31,7,0,90.0,68.0,1.7,13.9,87.0,73.21,52.7
2018,3,31,7,15,151.0,88.5,1.7,14.15,130.5,116.09,87.61
2018,3,31,7,30,212.0,109.0,1.7,14.4,174.0,163.79,127.2
2018,3,31,7,45,264.5,128.5,1.65,14.7,224.5,214.92,170.0
2018,3,31,8,0,317.0,148.0,1.6,15.0,275.0,272.1,217.33
2018,3,31,8,15,308.5,170.0,1.6,15.45,307.0,308.07,247.11
2018,3,31,8,30,300.0,192.0,1.6,15.9,339.0,342.71,274.85
2018,3,31,8,45,312.5,213.0,1.6,16.3,379.0,387.34,309.6
2018,3,31,9,0,325.0,234.0,1.6,16.7,419.0,432.64,343.92
2018,3,31,9,15,292.5,259.0,1.6,17.15,435.0,451.56,356.79
2018,3,31,9,30,260.0,284.0,1.6,17.6,451.0,466.87,366.61
2018,3,31,9,45,272.0,301.0,1.6,18.0,484.5,505.17,394.17
2018,3,31,10,0,284.0,318.0,1.6,18.4,518.0,543.55,421.11
2018,3,31,10,15,327.0,319.5,1.7,18.75,559.0,592.61,456.83
2018,3,31,10,30,370.0,321.0,1.8,19.1,600.0,643.03,492.97
2018,3,31,10,45,461.0,299.0,1.85,19.5,657.5,732.86,556.71
2018,3,31,11,0,552.0,277.0,1.9,19.9,715.0,807.76,608.68
2018,3,31,11,15,569.5,277.5,2.0,20.1,737.0,836.37,627.79
2018,3,31,11,30,587.0,278.0,2.1,20.3,759.0,862.85,645.85
2018,3,31,11,45,618.0,267.0,2.15,20.55,778.0,893.34,666.35
2018,3,31,12,0,649.0,256.0,2.2,20.8,797.0,917.72,682.76
2018,3,31,12,15,667.0,247.0,2.3,20.85,802.5,928.16,690.73
2018,3,31,12,30,685.0,238.0,2.4,20.9,808.0,935.19,696.65
2018,3,31,12,45,719.0,218.0,2.5,20.95,811.0,943.43,703.67
2018,3,31,13,0,753.0,198.0,2.6,21.0,814.0,947.15,707.19
2018,3,31,13,15,763.5,187.0,2.65,20.9,801.0,933.41,699.12
2018,3,31,13,30,774.0,176.0,2.7,20.8,788.0,915.87,688.72
2018,3,31,13,45,712.5,194.0,2.75,20.75,744.5,859.78,651.78
2018,3,31,14,0,651.0,212.0,2.8,20.7,701.0,802.53,612.21
2018,3,31,14,15,654.5,200.0,2.85,20.45,674.5,771.7,592.57
2018,3,31,14,30,658.0,188.0,2.9,20.2,648.0,738.06,570.33
2018,3,31,14,45,637.5,181.5,2.9,19.95,607.5,688.66,535.66
2018,3,31,15,0,617.0,175.0,2.9,19.7,567.0,638.61,499.89
2018,3,31,15,15,677.0,142.5,2.9,19.7,546.0,617.98,485.79
2018,3,31,15,30,737.0,110.0,2.9,19.7,525.0,588.63,464.22
2018,3,31,15,45,564.0,140.5,2.85,19.0,442.0,479.16,380.11
2018,3,31,16,0,391.0,171.0,2.8,18.3,359.0,377.46,300.66
2018,3,31,16,15,426.5,142.5,2.75,17.8,327.0,343.5,273.24
2018,3,31,16,30,462.0,114.0,2.7,17.3,295.0,304.74,240.16
2018,3,31,16,45,483.0,96.0,2.65,16.75,261.0,265.7,205.33
2018,3,31,17,0,504.0,78.0,2.6,16.2,227.0,228.03,170.12
2018,3,31,17,15,437.5,69.0,2.6,15.55,180.0,170.29,120.82
2018,3,31,17,30,371.0,60.0,2.6,14.9,133.0,117.48,76.93
2018,3,31,17,45,259.0,47.5,2.6,14.25,91.0,68.8,40.98
2018,3,31,18,0,147.0,35.0,2.6,13.6,49.0,34.2,17.76
2018,3,31,18,15,94.0,21.5,2.6,13.25,28.5,16.05,0.0
2018,3,31,18,30,41.0,8.0,2.6,12.9,8.0,6.29,0.0
2018,3,31,18,45,20.5,4.0,2.65,12.55,4.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,1,5,45,27.5,5.0,2.2,10.45,5.5,0.0,0.0
2018,4,1,6,0,55.0,10.0,2.2,10.7,11.0,7.87,0.0
2018,4,1,6,15,173.0,25.0,2.3,11.2,41.5,18.97,0.0
2018,4,1,6,30,291.0,40.0,2.4,11.7,72.0,48.36,25.53
2018,4,1,6,45,389.5,50.5,2.5,12.2,118.0,92.89,55.88
2018,4,1,7,0,488.0,61.0,2.6,12.7,164.0,147.79,98.59
2018,4,1,7,15,553.5,68.0,2.55,13.1,215.5,203.73,146.59
2018,4,1,7,30,619.0,75.0,2.5,13.5,267.0,267.08,201.92
2018,4,1,7,45,661.5,81.0,2.45,13.9,319.5,328.18,255.74
2018,4,1,8,0,704.0,87.0,2.4,14.3,372.0,393.15,311.44
2018,4,1,8,15,735.5,91.5,2.35,14.8,423.0,454.88,362.9
2018,4,1,8,30,767.0,96.0,2.3,15.3,474.0,517.79,413.48
2018,4,1,8,45,789.5,99.5,2.25,15.8,521.5,576.24,458.87
2018,4,1,9,0,812.0,103.0,2.2,16.3,569.0,634.79,502.7
2018,4,1,9,15,832.5,103.5,2.25,16.7,612.5,688.71,542.5
2018,4,1,9,30,853.0,104.0,2.3,17.1,656.0,741.78,580.63
2018,4,1,9,45,871.5,103.5,2.3,17.5,695.0,783.29,608.23
2018,4,1,10,0,890.0,103.0,2.3,17.9,734.0,830.23,638.73
2018,4,1,10,15,899.0,104.5,2.35,18.15,765.0,869.32,664.09
2018,4,1,10,30,908.0,106.0,2.4,18.4,796.0,905.62,687.41
2018,4,1,10,45,914.5,107.0,2.5,18.65,819.5,936.2,707.19
2018,4,1,11,0,921.0,108.0,2.6,18.9,843.0,963.47,724.77
2018,4,1,11,15,925.5,108.5,2.7,19.05,859.0,984.92,738.78
2018,4,1,11,30,930.0,109.0,2.8,19.2,875.0,1002.72,750.48
2018,4,1,11,45,932.0,109.0,2.85,19.35,883.0,1013.87,757.42
2018,4,1,12,0,934.0,109.0,2.9,19.5,891.0,1021.16,761.98
2018,4,1,12,15,934.0,109.0,3.05,19.55,890.5,1022.61,764.02
2018,4,1,12,30,934.0,109.0,3.2,19.6,890.0,1020.12,763.58
2018,4,1,12,45,932.5,108.5,3.3,19.65,881.5,1011.78,758.92
2018,4,1,13,0,931.0,108.0,3.4,19.7,873.0,999.57,751.79
2018,4,1,13,15,927.0,107.0,3.5,19.65,856.0,980.72,740.54
2018,4,1,13,30,923.0,106.0,3.6,19.6,839.0,958.23,726.84
2018,4,1,13,45,917.0,105.0,3.7,19.5,815.0,930.43,709.59
2018,4,1,14,0,911.0,104.0,3.8,19.4,791.0,899.33,689.97
2018,4,1,14,15,902.0,102.5,3.9,19.25,759.5,862.11,665.99
2018,4,1,14,30,893.0,101.0,4.0,19.1,728.0,822.14,639.8
2018,4,1,14,45,881.0,99.0,4.1,18.9,690.0,776.87,609.54
2018,4,1,15,0,869.0,97.0,4.2,18.7,652.0,729.52,576.72
2018,4,1,15,15,852.0,94.5,4.2,18.7,608.5,682.16,540.97
2018,4,1,15,30,835.0,92.0,4.2,18.7,565.0,627.22,498.78
2018,4,1,15,45,810.5,89.5,4.4,18.05,516.0,567.23,453.33
2018,4,1,16,0,786.0,87.0,4.6,17.4,467.0,507.55,406.34
2018,4,1,16,15,752.5,83.5,4.6,16.9,415.5,443.38,353.38
2018,4,1,16,30,719.0,80.0,4.6,16.4,364.0,381.01,300.22
2018,4,1,16,45,671.5,75.5,4.6,15.9,311.0,315.29,243.18
2018,4,1,17,0,624.0,71.0,4.6,15.4,258.0,254.03,188.9
2018,4,1,17,15,555.0,64.5,4.6,14.85,206.5,190.95,134.01
2018,4,1,17,30,486.0,58.0,4.6,14.3,155.0,135.76,87.46
2018,4,1,17,45,379.0,48.0,4.55,13.75,110.0,82.15,47.48
2018,4,1,18,0,272.0,38.0,4.5,13.2,65.0,40.02,20.39
2018,4,1,18,15,159.0,23.5,4.5,12.95,37.0,17.79,0.0
2018,4,1,18,30,46.0,9.0,4.5,12.7,9.0,7.08,0.0
2018,4,1,18,45,23.0,4.5,4.5,12.45,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,4,2,5,45,24.5,5.5,3.7,11.05,6.0,0.0,0.0
2018,4,2,6,0,49.0,11.0,3.8,11.3,12.0,8.65,0.0
2018,4,2,6,15,154.5,27.5,3.9,11.6,43.0,20.75,3.38
2018,4,2,6,30,260.0,44.0,4.0,11.9,74.0,49.47,27.62
2018,4,2,6,45,351.0,56.5,4.15,12.25,119.0,90.42,55.61
2018,4,2,7,0,442.0,69.0,4.3,12.6,164.0,142.67,96.52
2018,4,2,7,15,507.0,76.5,4.3,13.0,214.0,199.21,144.97
2018,4,2,7,30,572.0,84.0,4.3,13.4,264.0,260.11,198.32
2018,4,2,7,45,570.0,97.0,4.35,13.75,303.0,308.72,243.06
2018,4,2,8,0,568.0,110.0,4.4,14.1,342.0,356.23,285.6
2018,4,2,8,15,465.0,149.0,4.3,14.5,355.0,372.01,301.18
2018,4,2,8,30,362.0,188.0,4.2,14.9,368.0,370.09,300.59
2018,4,2,8,45,393.5,201.0,4.1,15.35,414.0,433.29,350.92
2018,4,2,9,0,425.0,214.0,4.0,15.8,460.0,488.01,393.46
2018,4,2,9,15,581.0,177.5,3.85,16.1,540.5,589.99,473.25
2018,4,2,9,30,737.0,141.0,3.7,16.4,621.0,696.38,554.14
2018,4,2,9,45,813.0,118.5,3.6,16.75,675.5,760.08,600.55
2018,4,2,10,0,889.0,96.0,3.5,17.1,730.0,820.55,641.41
2018,4,2,10,15,897.5,97.5,3.35,17.35,760.5,859.07,665.84
2018,4,2,10,30,906.0,99.0,3.2,17.6,791.0,894.78,688.04
2018,4,2,10,45,912.5,99.5,3.1,17.85,814.0,924.68,706.25
2018,4,2,11,0,919.0,100.0,3.0,18.1,837.0,951.28,722.06
2018,4,2,11,15,922.0,101.0,2.95,18.3,852.5,971.71,734.13
2018,4,2,11,30,925.0,102.0,2.9,18.5,868.0,988.46,743.78
2018,4,2,11,45,926.0,103.0,2.85,18.7,875.5,999.54,749.71
2018,4,2,12,0,927.0,104.0,2.8,18.9,883.0,1006.76,753.2
2018,4,2,12,15,927.0,104.0,2.8,19.0,882.5,1008.12,753.69
2018,4,2,12,30,927.0,104.0,2.8,19.1,882.0,1005.58,751.79
2018,4,2,12,45,924.5,103.5,2.8,19.2,873.0,996.27,745.55
2018,4,2,13,0,922.0,103.0,2.8,19.3,864.0,983.14,736.96
2018,4,2,13,15,916.5,103.0,2.8,19.3,847.0,964.01,724.74
2018,4,2,13,30,911.0,103.0,2.8,19.3,830.0,941.33,710.24
2018,4,2,13,45,901.5,103.5,2.8,19.3,805.0,912.21,691.39
2018,4,2,14,0,892.0,104.0,2.8,19.3,780.0,880.03,670.44
2018,4,2,14,15,882.0,103.5,2.8,19.25,749.0,843.56,646.55
2018,4,2,14,30,872.0,103.0,2.8,19.2,718.0,804.47,620.67
2018,4,2,14,45,859.0,101.5,2.75,19.1,680.5,759.74,590.34
2018,4,2,15,0,846.0,100.0,2.7,19.0,643.0,719.65,562.0
2018,4,2,15,15,829.5,97.0,2.7,19.0,600.0,666.62,522.99
2018,4,2,15,30,813.0,94.0,2.7,19.0,557.0,612.56,482.25
2018,4,2,15,45,792.5,90.5,2.65,18.6,510.0,554.98,438.2
2018,4,2,16,0,772.0,87.0,2.6,18.2,463.0,497.38,392.69
2018,4,2,16,15,718.5,87.5,2.65,17.75,407.5,428.74,337.49
2018,4,2,16,30,665.0,88.0,2.7,17.3,352.0,364.14,283.93
2018,4,2,16,45,636.5,80.0,2.7,16.85,304.0,304.84,232.81
2018,4,2,17,0,608.0,72.0,2.7,16.4,256.0,247.94,182.5
2018,4,2,17,15,541.5,65.0,2.8,15.65,205.5,186.19,129.57
2018,4,2,17,30,475.0,58.0,2.9,14.9,155.0,132.06,84.51
2018,4,2,17,45,370.5,48.5,2.95,14.2,110.5,80.19,46.35
2018,4,2,18,0,266.0,39.0,3.0,13.5,66.0,39.38,20.68
2018,4,2,18,15,156.0,24.0,2.95,13.1,37.5,18.16,0.0
2018,4,2,18,30,46.0,9.0,2.9,12.7,9.0,7.08,0.0
2018,4,2,18,45,23.0,4.5,2.85,12.3,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,3,5,45,36.0,7.5,1.9,9.3,8.5,0.0,0.0
2018,4,3,6,0,72.0,15.0,1.8,9.6,17.0,11.8,0.0
2018,4,3,6,15,187.5,30.5,1.9,10.1,49.5,23.02,7.35
2018,4,3,6,30,303.0,46.0,2.0,10.6,82.0,52.8,29.67
2018,4,3,6,45,403.0,56.0,2.05,11.1,129.5,98.02,60.13
2018,4,3,7,0,503.0,66.0,2.1,11.6,177.0,153.47,103.14
2018,4,3,7,15,567.5,73.0,2.1,12.05,229.5,210.02,151.62
2018,4,3,7,30,632.0,80.0,2.1,12.5,282.0,273.81,207.26
2018,4,3,7,45,675.5,85.0,2.1,12.95,335.0,335.04,261.08
2018,4,3,8,0,719.0,90.0,2.1,13.4,388.0,400.16,316.8
2018,4,3,8,15,748.5,94.0,2.1,13.85,438.5,461.15,367.79
