Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,6,45,0.0,27.0,2.75,12.1,27.0,20.56,12.2
2018,5,3,7,0,0.0,34.0,2.8,12.3,34.0,25.94,16.83
2018,5,3,7,15,0.0,38.5,2.75,12.5,38.5,29.4,19.76
2018,5,3,7,30,0.0,43.0,2.7,12.7,43.0,32.88,22.65
2018,5,3,7,45,0.0,52.5,2.7,12.9,52.5,40.22,28.81
2018,5,3,8,0,0.0,62.0,2.7,13.1,62.0,47.58,34.92
2018,5,3,8,15,0.0,77.5,2.7,13.35,77.5,59.61,44.9
2018,5,3,8,30,0.0,93.0,2.7,13.6,93.0,71.68,54.81
2018,5,3,8,45,0.5,121.0,2.75,13.8,121.5,93.79,72.98
2018,5,3,9,0,1.0,149.0,2.8,14.0,150.0,116.17,91.15
2018,5,3,9,15,3.5,176.0,2.8,14.3,179.0,139.28,109.73
2018,5,3,9,30,6.0,203.0,2.8,14.6,208.0,162.83,128.47
2018,5,3,9,45,8.0,219.0,2.85,14.9,225.5,177.56,139.95
2018,5,3,10,0,10.0,235.0,2.9,15.2,243.0,192.49,151.56
2018,5,3,10,15,13.0,256.5,2.9,15.45,267.5,212.85,167.44
2018,5,3,10,30,16.0,278.0,2.9,15.7,292.0,233.48,183.4
2018,5,3,10,45,22.5,309.5,2.9,16.0,329.5,265.46,208.19
2018,5,3,11,0,29.0,341.0,2.9,16.3,367.0,312.37,244.19
2018,5,3,11,15,97.0,368.5,2.9,16.5,457.0,411.6,321.47
2018,5,3,11,30,165.0,396.0,2.9,16.7,547.0,497.09,386.46
2018,5,3,11,45,387.0,334.0,2.9,16.9,692.0,667.98,516.27
2018,5,3,12,0,609.0,272.0,2.9,17.1,837.0,812.14,621.78
2018,5,3,12,15,767.0,194.5,2.95,17.2,904.0,872.03,665.87
2018,5,3,12,30,925.0,117.0,3.0,17.3,971.0,923.88,701.29
2018,5,3,12,45,926.5,114.5,3.05,17.45,962.0,915.2,695.09
2018,5,3,13,0,928.0,112.0,3.1,17.6,953.0,902.79,686.94
2018,5,3,13,15,924.0,111.0,3.1,17.65,935.0,883.41,673.99
2018,5,3,13,30,920.0,110.0,3.1,17.7,917.0,860.56,658.72
2018,5,3,13,45,914.0,109.5,3.1,17.75,892.5,833.22,640.33
2018,5,3,14,0,908.0,109.0,3.1,17.8,868.0,802.76,619.72
2018,5,3,14,15,897.5,109.0,3.1,17.8,835.5,766.48,594.51
2018,5,3,14,30,887.0,109.0,3.1,17.8,803.0,727.71,566.19
2018,5,3,14,45,851.5,116.0,3.05,17.75,756.5,676.35,527.76
2018,5,3,15,0,816.0,123.0,3.0,17.7,710.0,630.01,492.24
2018,5,3,15,15,812.0,115.5,3.0,17.7,670.5,583.26,456.15
2018,5,3,15,30,808.0,108.0,3.0,17.7,631.0,534.55,417.5
2018,5,3,15,45,795.0,104.5,3.0,17.4,587.0,483.39,376.19
2018,5,3,16,0,782.0,101.0,3.0,17.1,543.0,431.56,333.03
2018,5,3,16,15,755.5,97.0,3.0,16.8,492.5,373.87,284.19
2018,5,3,16,30,729.0,93.0,3.0,16.5,442.0,315.4,233.68
2018,5,3,16,45,701.5,87.5,3.05,16.2,392.0,258.83,184.18
2018,5,3,17,0,674.0,82.0,3.1,15.9,342.0,204.39,136.95
2018,5,3,17,15,625.5,76.5,3.1,15.45,289.5,149.47,92.85
2018,5,3,17,30,577.0,71.0,3.1,15.0,237.0,99.76,58.76
2018,5,3,17,45,508.0,62.0,3.1,14.5,186.5,52.54,41.18
2018,5,3,18,0,439.0,53.0,3.1,14.0,136.0,42.97,32.44
2018,5,3,18,15,341.0,44.0,3.05,13.55,96.5,35.84,25.57
2018,5,3,18,30,243.0,35.0,3.0,13.1,57.0,26.57,15.43
2018,5,3,18,45,141.0,21.5,2.95,12.65,32.5,16.27,0.0
2018,5,3,19,0,39.0,8.0,2.9,12.2,8.0,6.29,0.0
2018,5,3,19,15,19.5,4.0,2.95,12.0,4.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,4,5,15,56.0,11.0,2.0,9.85,14.0,8.65,0.0
2018,5,4,5,30,112.0,22.0,2.2,10.3,28.0,16.62,0.0
2018,5,4,5,45,240.5,35.5,2.45,10.7,66.5,26.97,16.89
2018,5,4,6,0,369.0,49.0,2.7,11.1,105.0,39.96,29.66
2018,5,4,6,15,357.5,62.0,2.65,11.55,133.0,46.62,36.14
2018,5,4,6,30,346.0,75.0,2.6,12.0,161.0,61.61,43.5
2018,5,4,6,45,347.0,93.0,2.6,12.45,196.5,100.1,67.01
2018,5,4,7,0,348.0,111.0,2.6,12.9,232.0,138.79,97.12
2018,5,4,7,15,310.0,141.5,2.3,13.45,262.0,175.91,130.18
2018,5,4,7,30,272.0,172.0,2.0,14.0,292.0,210.55,161.34
2018,5,4,7,45,331.0,180.5,1.75,14.55,344.0,255.26,197.26
2018,5,4,8,0,390.0,189.0,1.5,15.1,396.0,311.94,242.49
2018,5,4,8,15,393.5,205.5,1.35,15.65,431.5,351.62,274.43
2018,5,4,8,30,397.0,222.0,1.2,16.2,467.0,390.9,304.96
2018,5,4,8,45,423.0,238.0,1.05,16.75,516.0,441.22,342.57
2018,5,4,9,0,449.0,254.0,0.9,17.3,565.0,492.94,379.76
2018,5,4,9,15,587.5,213.0,0.95,17.8,644.5,572.61,438.6
2018,5,4,9,30,726.0,172.0,1.0,18.3,724.0,656.07,498.76
2018,5,4,9,45,814.0,139.0,1.05,18.8,783.5,714.31,539.83
2018,5,4,10,0,902.0,106.0,1.1,19.3,843.0,770.31,579.01
2018,5,4,10,15,776.0,178.0,1.2,19.7,827.0,774.71,579.19
2018,5,4,10,30,650.0,250.0,1.3,20.1,811.0,766.67,571.15
2018,5,4,10,45,594.5,292.0,1.35,20.5,814.5,773.03,573.7
2018,5,4,11,0,539.0,334.0,1.4,20.9,818.0,775.58,573.36
2018,5,4,11,15,673.0,259.5,1.4,21.2,872.5,837.48,617.03
2018,5,4,11,30,807.0,185.0,1.4,21.5,927.0,886.93,650.66
2018,5,4,11,45,827.5,174.0,1.4,21.75,939.0,901.61,658.8
2018,5,4,12,0,848.0,163.0,1.4,22.0,951.0,912.8,665.15
2018,5,4,12,15,729.5,238.0,1.4,22.15,914.5,885.33,645.49
2018,5,4,12,30,611.0,313.0,1.4,22.3,878.0,841.44,613.8
2018,5,4,12,45,578.0,325.0,1.4,22.5,855.0,817.86,597.69
2018,5,4,13,0,545.0,337.0,1.4,22.7,832.0,791.61,579.54
2018,5,4,13,15,571.5,314.5,1.5,22.7,825.0,783.38,576.27
2018,5,4,13,30,598.0,292.0,1.6,22.7,818.0,772.77,571.05
2018,5,4,13,45,644.5,257.5,1.7,22.7,810.0,764.75,567.86
2018,5,4,14,0,691.0,223.0,1.8,22.7,802.0,750.74,560.34
2018,5,4,14,15,733.5,191.5,1.95,22.55,785.5,730.19,548.6
2018,5,4,14,30,776.0,160.0,2.1,22.4,769.0,700.26,529.86
2018,5,4,14,45,803.0,139.0,2.25,22.25,743.0,668.48,508.6
2018,5,4,15,0,830.0,118.0,2.4,22.1,717.0,631.54,482.7
2018,5,4,15,15,810.5,115.0,2.4,22.1,671.0,579.51,443.51
2018,5,4,15,30,791.0,112.0,2.4,22.1,625.0,526.89,402.92
2018,5,4,15,45,782.0,107.0,2.6,21.45,583.0,477.18,364.69
2018,5,4,16,0,773.0,102.0,2.8,20.8,541.0,426.45,323.96
2018,5,4,16,15,738.0,100.0,2.9,20.25,488.5,367.98,275.83
2018,5,4,16,30,703.0,98.0,3.0,19.7,436.0,309.6,226.68
2018,5,4,16,45,687.0,90.0,3.05,19.2,389.0,255.4,179.6
2018,5,4,17,0,671.0,82.0,3.1,18.7,342.0,202.08,133.59
2018,5,4,17,15,624.5,76.5,3.1,18.0,290.5,147.78,90.62
2018,5,4,17,30,578.0,71.0,3.1,17.3,239.0,98.44,57.43
2018,5,4,17,45,509.5,63.0,3.1,16.65,189.5,52.14,40.47
2018,5,4,18,0,441.0,55.0,3.1,16.0,140.0,44.55,33.57
2018,5,4,18,15,343.0,45.5,3.0,15.4,99.5,37.05,26.45
2018,5,4,18,30,245.0,36.0,2.9,14.8,59.0,27.3,16.19
2018,5,4,18,45,142.0,22.0,2.8,14.25,33.5,16.65,0.0
2018,5,4,19,0,39.0,8.0,2.7,13.7,8.0,6.29,0.0
2018,5,4,19,15,19.5,4.0,2.65,13.45,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,2.5,11.4,3.0,2.36,0.0
2018,5,5,5,30,0.0,6.0,2.5,11.6,6.0,4.54,0.0
2018,5,5,5,45,0.0,11.0,2.55,11.85,11.0,8.34,1.36
2018,5,5,6,0,0.0,16.0,2.6,12.1,16.0,12.15,5.09
2018,5,5,6,15,0.0,31.0,2.55,12.25,31.0,23.63,15.56
2018,5,5,6,30,0.0,46.0,2.5,12.4,46.0,35.17,24.74
2018,5,5,6,45,0.5,71.0,2.45,12.6,71.0,54.04,40.99
2018,5,5,7,0,1.0,96.0,2.4,12.8,96.0,72.79,56.92
2018,5,5,7,15,37.0,131.0,2.4,12.95,147.0,107.52,84.64
2018,5,5,7,30,73.0,166.0,2.4,13.1,198.0,146.73,116.13
2018,5,5,7,45,142.0,196.5,2.45,13.3,269.0,201.98,160.06
2018,5,5,8,0,211.0,227.0,2.5,13.5,340.0,262.27,208.27
2018,5,5,8,15,199.0,251.0,2.5,13.8,365.5,290.2,231.27
2018,5,5,8,30,187.0,275.0,2.5,14.1,391.0,316.7,252.56
2018,5,5,8,45,192.5,297.5,2.5,14.45,424.5,349.86,278.49
2018,5,5,9,0,198.0,320.0,2.5,14.8,458.0,383.23,304.07
2018,5,5,9,15,213.5,337.5,2.35,15.3,493.5,418.74,330.52
2018,5,5,9,30,229.0,355.0,2.2,15.8,529.0,454.97,356.94
2018,5,5,9,45,186.0,374.5,2.1,16.3,520.0,452.54,353.08
2018,5,5,10,0,143.0,394.0,2.0,16.8,511.0,446.48,346.47
2018,5,5,10,15,128.5,406.0,2.0,17.05,514.0,452.41,349.96
2018,5,5,10,30,114.0,418.0,2.0,17.3,517.0,456.94,352.29
2018,5,5,10,45,86.5,407.5,2.0,17.5,483.5,415.45,320.45
2018,5,5,11,0,59.0,397.0,2.0,17.7,450.0,385.82,297.4
2018,5,5,11,15,67.5,413.5,2.15,17.65,475.0,409.39,315.56
2018,5,5,11,30,76.0,430.0,2.3,17.6,500.0,432.87,333.34
2018,5,5,11,45,86.5,436.0,2.45,17.5,516.0,448.39,345.4
2018,5,5,12,0,97.0,442.0,2.6,17.4,532.0,463.47,357.2
2018,5,5,12,15,79.5,413.0,2.75,17.2,486.5,422.09,326.53
2018,5,5,12,30,62.0,384.0,2.9,17.0,441.0,380.45,295.48
2018,5,5,12,45,42.5,357.0,3.1,16.8,396.0,338.86,263.98
2018,5,5,13,0,23.0,330.0,3.3,16.6,351.0,283.69,221.48
2018,5,5,13,15,26.5,334.0,3.4,16.4,357.5,302.98,237.06
2018,5,5,13,30,30.0,338.0,3.5,16.2,364.0,308.02,241.42
2018,5,5,13,45,110.0,357.0,3.6,15.95,450.0,399.47,314.61
2018,5,5,14,0,190.0,376.0,3.7,15.7,536.0,471.68,371.65
2018,5,5,14,15,181.5,365.0,3.75,15.6,513.0,447.96,353.55
2018,5,5,14,30,173.0,354.0,3.8,15.5,490.0,424.09,335.61
2018,5,5,14,45,178.0,343.0,3.9,15.4,477.0,409.03,324.56
2018,5,5,15,0,183.0,332.0,4.0,15.3,464.0,392.93,312.5
2018,5,5,15,15,344.0,269.5,4.0,15.3,500.0,430.27,342.97
2018,5,5,15,30,505.0,207.0,4.0,15.3,536.0,452.04,359.35
2018,5,5,15,45,478.5,198.5,4.05,15.35,492.0,403.96,319.93
2018,5,5,16,0,452.0,190.0,4.1,15.4,448.0,357.35,281.27
2018,5,5,16,15,503.0,161.0,4.05,15.3,423.5,324.57,251.77
2018,5,5,16,30,554.0,132.0,4.0,15.2,399.0,289.81,219.11
2018,5,5,16,45,581.0,112.5,4.0,15.1,364.5,245.44,178.25
2018,5,5,17,0,608.0,93.0,4.0,15.0,330.0,197.21,134.23
2018,5,5,17,15,540.0,88.5,3.95,14.65,276.0,144.59,93.01
2018,5,5,17,30,472.0,84.0,3.9,14.3,222.0,96.72,60.69
2018,5,5,17,45,415.0,72.5,3.9,13.95,176.5,54.69,43.21
2018,5,5,18,0,358.0,61.0,3.9,13.6,131.0,45.93,35.15
2018,5,5,18,15,264.5,48.5,3.85,13.2,92.0,36.45,26.23
2018,5,5,18,30,171.0,36.0,3.8,12.8,53.0,27.01,16.37
2018,5,5,18,45,94.5,21.5,3.75,12.4,30.0,16.11,0.0
2018,5,5,19,0,18.0,7.0,3.7,12.0,7.0,5.51,0.0
2018,5,5,19,15,9.0,3.5,3.7,11.85,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,6,5,15,54.0,11.0,2.85,10.65,14.5,8.65,0.0
2018,5,6,5,30,108.0,22.0,3.0,10.9,29.0,16.63,0.0
2018,5,6,5,45,186.5,36.5,3.15,11.2,61.0,27.46,17.63
2018,5,6,6,0,265.0,51.0,3.3,11.5,93.0,38.23,28.18
2018,5,6,6,15,285.5,67.0,3.3,11.8,127.0,49.43,38.65
2018,5,6,6,30,306.0,83.0,3.3,12.1,161.0,65.04,47.47
2018,5,6,6,45,315.5,102.5,3.25,12.4,199.0,102.91,70.84
2018,5,6,7,0,325.0,122.0,3.2,12.7,237.0,140.37,99.59
2018,5,6,7,15,427.0,124.5,3.2,13.05,300.5,188.49,136.02
2018,5,6,7,30,529.0,127.0,3.2,13.4,364.0,246.03,182.3
2018,5,6,7,45,603.5,124.5,3.2,13.75,425.0,305.67,232.32
2018,5,6,8,0,678.0,122.0,3.2,14.1,486.0,368.16,284.74
2018,5,6,8,15,752.0,109.5,3.2,14.5,548.0,429.26,335.67
2018,5,6,8,30,826.0,97.0,3.2,14.9,610.0,494.05,388.71
2018,5,6,8,45,795.0,117.5,3.2,15.3,640.0,538.15,424.71
2018,5,6,9,0,764.0,138.0,3.2,15.7,670.0,576.85,455.22
2018,5,6,9,15,735.5,161.0,3.3,16.0,697.0,616.2,485.41
2018,5,6,9,30,707.0,184.0,3.4,16.3,724.0,649.93,510.51
2018,5,6,9,45,766.0,165.0,3.5,16.65,774.0,699.16,547.78
2018,5,6,10,0,825.0,146.0,3.6,17.0,824.0,753.02,587.66
2018,5,6,10,15,829.0,151.5,3.7,17.2,851.5,787.26,612.19
2018,5,6,10,30,833.0,157.0,3.8,17.4,879.0,818.62,634.44
2018,5,6,10,45,779.0,193.5,3.85,17.65,881.5,826.61,638.25
2018,5,6,11,0,725.0,230.0,3.9,17.9,884.0,838.49,644.57
2018,5,6,11,15,756.0,213.5,4.0,18.05,904.0,862.43,662.15
2018,5,6,11,30,787.0,197.0,4.1,18.2,924.0,874.63,671.4
2018,5,6,11,45,663.5,274.5,4.15,18.3,890.0,851.6,651.75
2018,5,6,12,0,540.0,352.0,4.2,18.4,856.0,812.79,621.1
2018,5,6,12,15,477.0,375.0,4.2,18.4,819.0,777.33,594.77
2018,5,6,12,30,414.0,398.0,4.2,18.4,782.0,739.31,566.41
2018,5,6,12,45,416.5,392.0,4.2,18.35,775.0,731.74,561.54
2018,5,6,13,0,419.0,386.0,4.2,18.3,768.0,721.96,554.91
2018,5,6,13,15,456.0,358.5,4.15,18.15,767.0,720.66,555.4
2018,5,6,13,30,493.0,331.0,4.1,18.0,766.0,715.7,553.13
2018,5,6,13,45,335.0,349.0,4.0,17.85,641.0,580.36,451.71
2018,5,6,14,0,177.0,367.0,3.9,17.7,516.0,452.96,354.04
2018,5,6,14,15,281.0,340.0,3.85,17.45,566.5,508.89,399.23
2018,5,6,14,30,385.0,313.0,3.8,17.2,617.0,544.83,428.0
2018,5,6,14,45,347.0,310.5,3.75,16.95,574.5,500.56,394.08
2018,5,6,15,0,309.0,308.0,3.7,16.7,532.0,457.98,361.45
2018,5,6,15,15,310.5,290.5,3.7,16.7,504.5,427.38,337.81
2018,5,6,15,30,312.0,273.0,3.7,16.7,477.0,395.86,312.93
2018,5,6,15,45,299.5,253.5,3.65,16.2,437.5,355.3,281.0
2018,5,6,16,0,287.0,234.0,3.6,15.7,398.0,315.45,249.0
2018,5,6,16,15,199.0,207.5,3.55,15.45,316.5,238.98,188.15
2018,5,6,16,30,111.0,181.0,3.5,15.2,235.0,177.8,139.84
2018,5,6,16,45,205.5,156.0,3.5,14.95,242.0,176.08,134.77
2018,5,6,17,0,300.0,131.0,3.5,14.7,249.0,160.03,116.57
2018,5,6,17,15,312.5,114.5,3.45,14.45,221.5,128.25,89.45
2018,5,6,17,30,325.0,98.0,3.4,14.2,194.0,95.12,64.59
2018,5,6,17,45,284.5,82.5,3.35,14.0,154.5,59.74,47.69
2018,5,6,18,0,244.0,67.0,3.3,13.8,115.0,49.1,37.95
2018,5,6,18,15,179.5,51.5,3.2,13.55,81.5,38.18,27.75
2018,5,6,18,30,115.0,36.0,3.1,13.3,48.0,26.78,16.36
2018,5,6,18,45,63.0,21.5,2.95,13.05,27.5,16.09,0.0
2018,5,6,19,0,11.0,7.0,2.8,12.8,7.0,5.51,0.0
2018,5,6,19,15,5.5,3.5,2.8,12.7,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,7,4,45,7.0,2.5,2.8,10.65,2.0,0.0,0.0
2018,5,7,5,0,14.0,5.0,2.8,10.7,4.0,0.0,0.0
2018,5,7,5,15,93.5,16.5,2.85,11.15,21.5,12.98,0.0
2018,5,7,5,30,173.0,28.0,2.9,11.6,39.0,21.15,2.94
2018,5,7,5,45,286.0,39.0,2.95,12.05,76.5,29.72,19.61
2018,5,7,6,0,399.0,50.0,3.0,12.5,114.0,40.78,30.36
2018,5,7,6,15,477.0,58.0,2.9,12.95,161.5,46.95,36.3
2018,5,7,6,30,555.0,66.0,2.8,13.4,209.0,60.05,41.13
2018,5,7,6,45,606.0,72.0,2.75,13.85,260.5,106.47,62.76
2018,5,7,7,0,657.0,78.0,2.7,14.3,312.0,158.61,99.41
2018,5,7,7,15,694.0,82.5,2.6,14.85,364.0,212.09,143.19
2018,5,7,7,30,731.0,87.0,2.5,15.4,416.0,271.56,194.15
2018,5,7,7,45,758.0,90.5,2.45,15.9,467.0,327.11,242.68
2018,5,7,8,0,785.0,94.0,2.4,16.4,518.0,384.25,291.77
2018,5,7,8,15,805.0,97.5,2.3,16.95,566.5,439.69,338.18
2018,5,7,8,30,825.0,101.0,2.2,17.5,615.0,495.36,383.15
2018,5,7,8,45,840.5,103.0,2.15,18.0,659.0,547.19,423.92
2018,5,7,9,0,856.0,105.0,2.1,18.5,703.0,594.88,460.28
2018,5,7,9,15,869.0,106.0,2.05,18.9,743.0,641.45,494.76
2018,5,7,9,30,882.0,107.0,2.0,19.3,783.0,686.37,526.95
2018,5,7,9,45,894.0,106.5,1.95,19.75,817.5,727.37,555.35
2018,5,7,10,0,906.0,106.0,1.9,20.2,852.0,766.14,581.4
2018,5,7,10,15,912.0,107.5,1.95,20.5,879.5,799.7,603.6
2018,5,7,10,30,918.0,109.0,2.0,20.8,907.0,830.25,623.13
2018,5,7,10,45,921.0,111.0,2.05,21.1,927.5,855.67,639.12
2018,5,7,11,0,924.0,113.0,2.1,21.4,948.0,877.68,652.84
2018,5,7,11,15,927.0,113.0,2.15,21.55,960.5,894.41,663.46
2018,5,7,11,30,930.0,113.0,2.2,21.7,973.0,907.58,671.83
2018,5,7,11,45,932.0,112.0,2.25,21.85,978.5,915.37,676.75
2018,5,7,12,0,934.0,111.0,2.3,22.0,984.0,919.49,679.38
2018,5,7,12,15,931.5,113.0,2.35,22.1,981.5,918.67,679.0
2018,5,7,12,30,929.0,115.0,2.4,22.2,979.0,914.16,676.33
2018,5,7,12,45,876.5,145.5,2.45,22.25,954.0,887.6,659.18
2018,5,7,13,0,824.0,176.0,2.5,22.3,929.0,872.93,650.18
2018,5,7,13,15,742.5,219.5,2.55,22.25,888.5,837.81,625.67
2018,5,7,13,30,661.0,263.0,2.6,22.2,848.0,792.87,593.95
2018,5,7,13,45,691.0,237.0,2.65,22.2,833.5,776.54,584.21
2018,5,7,14,0,721.0,211.0,2.7,22.2,819.0,755.46,570.7
2018,5,7,14,15,740.0,191.0,2.75,22.1,795.0,726.89,551.64
2018,5,7,14,30,759.0,171.0,2.8,22.0,771.0,694.23,529.24
2018,5,7,14,45,812.0,138.5,2.9,21.85,753.0,666.49,510.49
2018,5,7,15,0,865.0,106.0,3.0,21.7,735.0,630.46,484.78
2018,5,7,15,15,851.0,104.0,3.0,21.7,692.5,582.17,447.68
2018,5,7,15,30,837.0,102.0,3.0,21.7,650.0,534.88,410.31
2018,5,7,15,45,822.5,97.5,3.2,21.1,603.5,481.11,368.3
2018,5,7,16,0,808.0,93.0,3.4,20.5,557.0,426.79,324.21
2018,5,7,16,15,787.0,89.5,3.45,20.05,508.0,370.73,276.95
2018,5,7,16,30,766.0,86.0,3.5,19.6,459.0,315.36,229.11
2018,5,7,16,45,735.0,82.0,3.6,19.1,407.5,258.06,179.63
2018,5,7,17,0,704.0,78.0,3.7,18.6,356.0,200.2,130.46
2018,5,7,17,15,659.0,73.5,3.7,18.0,304.0,145.47,87.45
2018,5,7,17,30,614.0,69.0,3.7,17.4,252.0,95.44,54.81
2018,5,7,17,45,548.0,62.0,3.65,16.75,202.0,50.17,38.76
2018,5,7,18,0,482.0,55.0,3.6,16.1,152.0,44.76,33.81
2018,5,7,18,15,383.0,46.0,3.5,15.6,109.0,37.55,27.0
2018,5,7,18,30,284.0,37.0,3.4,15.1,66.0,28.23,17.59
2018,5,7,18,45,169.0,23.0,3.25,14.6,38.0,17.48,0.0
2018,5,7,19,0,54.0,9.0,3.1,14.1,10.0,7.08,0.0
2018,5,7,19,15,27.0,4.5,3.1,13.9,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,8,4,45,12.5,2.5,2.9,11.3,2.0,0.0,0.0
2018,5,8,5,0,25.0,5.0,3.0,11.4,4.0,0.0,0.0
2018,5,8,5,15,119.5,16.0,3.15,11.75,22.5,12.59,0.0
2018,5,8,5,30,214.0,27.0,3.3,12.1,41.0,20.56,4.5
2018,5,8,5,45,327.0,36.5,3.45,12.45,79.5,29.98,19.92
2018,5,8,6,0,440.0,46.0,3.6,12.8,118.0,37.73,27.67
2018,5,8,6,15,309.5,57.0,3.65,13.15,116.5,42.78,32.57
2018,5,8,6,30,179.0,68.0,3.7,13.5,115.0,52.4,37.99
2018,5,8,6,45,114.5,98.0,3.75,13.9,130.5,82.2,60.52
2018,5,8,7,0,50.0,128.0,3.8,14.3,146.0,102.52,79.5
2018,5,8,7,15,54.0,146.0,3.8,14.55,168.0,121.28,94.91
2018,5,8,7,30,58.0,164.0,3.8,14.8,190.0,140.62,110.85
2018,5,8,7,45,137.0,190.5,3.8,15.1,262.0,194.4,153.07
2018,5,8,8,0,216.0,217.0,3.8,15.4,334.0,254.42,200.79
2018,5,8,8,15,375.0,201.0,3.7,15.5,426.5,335.53,264.84
2018,5,8,8,30,534.0,185.0,3.6,15.6,519.0,421.18,332.78
2018,5,8,8,45,525.5,203.0,3.5,15.7,551.5,460.99,364.95
2018,5,8,9,0,517.0,221.0,3.4,15.8,584.0,498.71,394.7
2018,5,8,9,15,404.0,279.5,3.3,15.9,573.0,503.36,397.3
2018,5,8,9,30,291.0,338.0,3.2,16.0,562.0,488.13,384.1
2018,5,8,9,45,294.5,349.5,3.1,16.1,584.5,514.15,403.45
2018,5,8,10,0,298.0,361.0,3.0,16.2,607.0,539.34,421.67
2018,5,8,10,15,370.0,343.5,2.95,16.5,659.0,590.27,459.99
2018,5,8,10,30,442.0,326.0,2.9,16.8,711.0,656.55,508.49
2018,5,8,10,45,455.0,325.5,2.85,17.15,730.0,679.35,523.77
2018,5,8,11,0,468.0,325.0,2.8,17.5,749.0,700.58,538.03
2018,5,8,11,15,608.5,258.5,2.8,17.9,817.5,772.47,591.18
2018,5,8,11,30,749.0,192.0,2.8,18.3,886.0,832.78,635.17
2018,5,8,11,45,836.0,147.5,2.8,18.7,926.5,860.24,652.57
2018,5,8,12,0,923.0,103.0,2.8,19.1,967.0,900.08,678.51
2018,5,8,12,15,921.0,103.5,2.95,19.35,964.0,898.36,677.46
2018,5,8,12,30,919.0,104.0,3.1,19.6,961.0,893.01,674.33
2018,5,8,12,45,914.0,105.0,3.2,19.85,949.5,881.94,667.02
2018,5,8,13,0,909.0,106.0,3.3,20.1,938.0,867.37,657.39
2018,5,8,13,15,906.0,105.5,3.5,20.1,921.5,849.68,646.8
2018,5,8,13,30,903.0,105.0,3.7,20.1,905.0,828.59,633.75
2018,5,8,13,45,898.5,103.5,3.9,20.1,881.0,802.12,616.77
2018,5,8,14,0,894.0,102.0,4.1,20.1,857.0,772.53,597.39
2018,5,8,14,15,886.0,101.0,4.15,19.9,826.0,737.89,573.16
2018,5,8,14,30,878.0,100.0,4.2,19.7,795.0,700.67,546.09
2018,5,8,14,45,868.0,98.0,4.3,19.5,758.5,658.88,515.16
2018,5,8,15,0,858.0,96.0,4.4,19.3,722.0,615.06,482.05
2018,5,8,15,15,844.5,94.0,4.4,19.3,680.0,567.5,444.44
2018,5,8,15,30,831.0,92.0,4.4,19.3,638.0,518.7,404.91
2018,5,8,15,45,811.0,90.5,4.25,18.85,591.5,467.28,362.61
2018,5,8,16,0,791.0,89.0,4.1,18.4,545.0,414.16,317.92
2018,5,8,16,15,766.0,87.0,4.0,18.15,496.0,359.07,270.5
2018,5,8,16,30,741.0,85.0,3.9,17.9,447.0,305.11,223.16
2018,5,8,16,45,708.5,81.0,3.8,17.65,396.0,249.01,174.17
2018,5,8,17,0,676.0,77.0,3.7,17.4,345.0,192.55,125.89
2018,5,8,17,15,633.5,72.0,3.65,17.05,295.0,139.59,84.07
2018,5,8,17,30,591.0,67.0,3.6,16.7,245.0,91.06,52.4
2018,5,8,17,45,528.5,60.5,3.5,16.4,197.0,48.78,37.61
2018,5,8,18,0,466.0,54.0,3.4,16.1,149.0,43.79,32.98
2018,5,8,18,15,371.5,45.0,3.25,15.7,107.0,36.61,26.21
2018,5,8,18,30,277.0,36.0,3.1,15.3,65.0,27.51,17.15
2018,5,8,18,45,165.5,22.5,2.9,14.9,37.5,17.12,0.0
2018,5,8,19,0,54.0,9.0,2.7,14.5,10.0,7.08,0.0
2018,5,8,19,15,27.0,4.5,2.65,14.3,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,9,4,45,14.5,2.5,2.85,11.95,2.0,0.0,0.0
2018,5,9,5,0,29.0,5.0,2.9,12.0,4.0,0.0,0.0
2018,5,9,5,15,130.5,16.5,3.05,12.35,24.0,12.98,0.0
2018,5,9,5,30,232.0,28.0,3.2,12.7,44.0,23.22,7.39
2018,5,9,5,45,349.0,37.0,3.4,13.1,83.5,30.46,20.38
2018,5,9,6,0,466.0,46.0,3.6,13.5,123.0,37.88,27.75
2018,5,9,6,15,539.0,52.0,3.7,13.8,171.5,42.72,32.46
2018,5,9,6,30,612.0,58.0,3.8,14.1,220.0,53.33,42.08
2018,5,9,6,45,659.0,63.0,3.9,14.4,271.5,101.72,57.15
2018,5,9,7,0,706.0,68.0,4.0,14.7,323.0,158.37,97.05
2018,5,9,7,15,738.0,72.5,4.05,15.0,375.0,212.97,142.11
2018,5,9,7,30,770.0,77.0,4.1,15.3,427.0,270.34,192.24
2018,5,9,7,45,793.5,80.0,4.2,15.6,477.5,326.17,242.16
2018,5,9,8,0,817.0,83.0,4.3,15.9,528.0,383.14,292.55
2018,5,9,8,15,835.5,86.0,4.3,16.15,576.5,438.83,340.89
2018,5,9,8,30,854.0,89.0,4.3,16.4,625.0,493.55,387.16
2018,5,9,8,45,867.0,91.5,4.35,16.65,669.0,544.8,429.62
2018,5,9,9,0,880.0,94.0,4.4,16.9,713.0,594.91,470.0
2018,5,9,9,15,891.0,95.0,4.4,17.2,752.0,641.02,506.05
2018,5,9,9,30,902.0,96.0,4.4,17.5,791.0,685.28,539.76
2018,5,9,9,45,912.5,96.5,4.4,17.75,825.5,726.64,570.64
2018,5,9,10,0,923.0,97.0,4.4,18.0,860.0,765.65,599.12
2018,5,9,10,15,928.5,98.0,4.35,18.15,887.0,798.75,621.8
2018,5,9,10,30,934.0,99.0,4.3,18.3,914.0,828.78,641.72
2018,5,9,10,45,937.0,101.0,4.3,18.5,934.5,854.48,658.67
2018,5,9,11,0,940.0,103.0,4.3,18.7,955.0,876.73,673.15
2018,5,9,11,15,940.5,103.5,4.25,18.85,966.5,891.97,682.65
2018,5,9,11,30,941.0,104.0,4.2,19.0,978.0,903.54,689.66
2018,5,9,11,45,939.5,106.0,4.15,19.1,982.5,911.03,694.06
2018,5,9,12,0,938.0,108.0,4.1,19.2,987.0,914.78,695.99
2018,5,9,12,15,936.5,108.0,4.1,19.25,984.0,913.04,694.63
2018,5,9,12,30,935.0,108.0,4.1,19.3,981.0,907.59,690.86
2018,5,9,12,45,930.0,109.5,4.1,19.4,970.0,896.84,683.4
2018,5,9,13,0,925.0,111.0,4.1,19.5,959.0,882.53,673.59
2018,5,9,13,15,921.0,110.5,4.15,19.45,941.5,863.79,661.38
2018,5,9,13,30,917.0,110.0,4.2,19.4,924.0,841.63,646.8
2018,5,9,13,45,911.0,109.0,4.25,19.4,899.0,814.16,628.32
2018,5,9,14,0,905.0,108.0,4.3,19.4,874.0,783.6,607.57
2018,5,9,14,15,896.5,107.5,4.4,19.25,843.0,748.76,583.08
2018,5,9,14,30,888.0,107.0,4.5,19.1,812.0,711.33,555.98
2018,5,9,14,45,877.0,106.0,4.55,18.95,775.0,669.45,524.67
2018,5,9,15,0,866.0,105.0,4.6,18.8,738.0,625.58,491.08
2018,5,9,15,15,852.5,102.5,4.6,18.8,695.5,577.27,452.8
2018,5,9,15,30,839.0,100.0,4.6,18.8,653.0,529.69,414.04
2018,5,9,15,45,820.5,98.0,4.75,18.25,606.5,476.44,370.99
2018,5,9,16,0,802.0,96.0,4.9,17.7,560.0,423.0,326.3
2018,5,9,16,15,777.0,93.5,4.85,17.4,510.0,366.89,277.76
2018,5,9,16,30,752.0,91.0,4.8,17.1,460.0,311.9,229.29
2018,5,9,16,45,720.0,86.5,4.75,16.8,408.0,252.16,177.04
2018,5,9,17,0,688.0,82.0,4.7,16.5,356.0,197.39,129.91
2018,5,9,17,15,643.0,77.5,4.6,16.1,305.0,143.84,87.67
2018,5,9,17,30,598.0,73.0,4.5,15.7,254.0,94.99,56.09
2018,5,9,17,45,530.5,66.0,4.35,15.3,204.0,52.99,41.52
2018,5,9,18,0,463.0,59.0,4.2,14.9,154.0,47.71,36.62
2018,5,9,18,15,364.0,49.0,4.05,14.6,111.0,39.8,29.15
2018,5,9,18,30,265.0,39.0,3.9,14.3,68.0,29.6,19.11
2018,5,9,18,45,156.0,24.5,3.8,13.95,39.5,18.56,0.0
2018,5,9,19,0,47.0,10.0,3.7,13.6,11.0,7.87,0.0
2018,5,9,19,15,23.5,5.0,3.6,13.45,5.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,10,4,45,7.5,2.0,2.65,11.35,2.0,0.0,0.0
2018,5,10,5,0,15.0,4.0,2.6,11.4,4.0,0.0,0.0
2018,5,10,5,15,86.5,16.5,2.7,11.85,22.0,12.98,0.0
2018,5,10,5,30,158.0,29.0,2.8,12.3,40.0,21.87,7.84
2018,5,10,5,45,236.0,40.5,2.9,12.75,72.5,30.58,20.62
2018,5,10,6,0,314.0,52.0,3.0,13.2,105.0,39.29,29.08
2018,5,10,6,15,383.5,64.0,3.0,13.55,151.0,48.26,37.44
2018,5,10,6,30,453.0,76.0,3.0,13.9,197.0,63.33,51.03
2018,5,10,6,45,547.5,79.0,3.0,14.2,256.0,104.31,63.63
2018,5,10,7,0,642.0,82.0,3.0,14.5,315.0,156.28,98.13
2018,5,10,7,15,678.0,86.5,3.1,14.9,366.5,208.37,140.54
2018,5,10,7,30,714.0,91.0,3.2,15.3,418.0,263.74,188.25
2018,5,10,7,45,741.5,95.0,3.25,15.7,468.5,321.32,238.65
2018,5,10,8,0,769.0,99.0,3.3,16.1,519.0,377.86,287.72
2018,5,10,8,15,789.5,102.0,3.35,16.5,567.0,431.94,333.97
2018,5,10,8,30,810.0,105.0,3.4,16.9,615.0,486.31,379.2
2018,5,10,8,45,790.5,121.0,3.45,17.3,648.0,531.34,415.99
2018,5,10,9,0,771.0,137.0,3.5,17.7,681.0,572.28,448.36
2018,5,10,9,15,671.5,191.0,3.5,18.0,684.0,594.95,465.09
2018,5,10,9,30,572.0,245.0,3.5,18.3,687.0,601.02,468.58
2018,5,10,9,45,543.0,272.5,3.5,18.6,706.5,628.55,488.13
2018,5,10,10,0,514.0,300.0,3.5,18.9,726.0,652.1,504.13
2018,5,10,10,15,504.5,317.0,3.5,19.1,746.5,677.77,521.91
2018,5,10,10,30,495.0,334.0,3.5,19.3,767.0,700.89,537.58
2018,5,10,10,45,520.5,333.0,3.5,19.5,797.5,734.48,561.31
2018,5,10,11,0,546.0,332.0,3.5,19.7,828.0,766.76,583.8
2018,5,10,11,15,577.0,323.0,3.5,19.8,854.0,795.11,603.82
2018,5,10,11,30,608.0,314.0,3.5,19.9,880.0,820.68,621.8
2018,5,10,11,45,610.5,315.0,3.45,20.0,886.0,828.98,626.87
2018,5,10,12,0,613.0,316.0,3.4,20.1,892.0,834.43,630.07
2018,5,10,12,15,647.5,293.5,3.5,20.05,900.5,845.8,639.46
2018,5,10,12,30,682.0,271.0,3.6,20.0,909.0,853.42,646.23
2018,5,10,12,45,667.5,276.5,3.75,19.95,895.5,839.14,636.87
2018,5,10,13,0,653.0,282.0,3.9,19.9,882.0,822.06,625.61
2018,5,10,13,15,676.0,262.0,3.95,19.8,873.0,812.22,619.99
2018,5,10,13,30,699.0,242.0,4.0,19.7,864.0,798.38,611.41
2018,5,10,13,45,753.5,202.5,4.1,19.65,856.0,787.66,605.74
2018,5,10,14,0,808.0,163.0,4.2,19.6,848.0,765.9,592.01
2018,5,10,14,15,837.5,139.5,4.25,19.5,827.0,739.92,574.09
2018,5,10,14,30,867.0,116.0,4.3,19.4,806.0,702.53,547.51
2018,5,10,14,45,855.5,114.5,4.35,19.35,768.5,660.73,516.19
2018,5,10,15,0,844.0,113.0,4.4,19.3,731.0,621.18,485.67
2018,5,10,15,15,829.5,110.5,4.4,19.3,688.5,572.42,447.26
2018,5,10,15,30,815.0,108.0,4.4,19.3,646.0,522.57,407.06
2018,5,10,15,45,770.5,112.5,4.5,18.9,592.0,464.23,360.19
2018,5,10,16,0,726.0,117.0,4.6,18.5,538.0,406.76,312.86
2018,5,10,16,15,688.0,113.5,4.6,18.15,484.5,348.62,263.8
2018,5,10,16,30,650.0,110.0,4.6,17.8,431.0,293.18,216.22
2018,5,10,16,45,652.5,99.0,4.65,17.45,391.0,244.51,172.64
2018,5,10,17,0,655.0,88.0,4.7,17.1,351.0,194.71,128.72
2018,5,10,17,15,602.0,83.5,4.65,16.6,299.0,142.16,87.96
2018,5,10,17,30,549.0,79.0,4.6,16.1,247.0,95.34,58.17
2018,5,10,17,45,473.5,71.5,4.6,15.6,197.0,56.59,44.65
2018,5,10,18,0,398.0,64.0,4.6,15.1,147.0,48.37,37.19
2018,5,10,18,15,308.0,53.0,4.45,14.65,106.5,39.92,29.28
2018,5,10,18,30,218.0,42.0,4.3,14.2,66.0,31.52,20.86
2018,5,10,18,45,130.0,27.5,4.2,13.75,40.0,20.67,2.24
2018,5,10,19,0,42.0,13.0,4.1,13.3,14.0,10.23,0.0
2018,5,10,19,15,21.0,6.5,4.0,13.1,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,11,4,45,15.0,3.0,2.2,10.7,2.5,0.0,0.0
2018,5,11,5,0,30.0,6.0,2.2,10.8,5.0,0.0,0.0
2018,5,11,5,15,98.5,17.0,2.35,11.25,23.0,13.38,0.0
2018,5,11,5,30,167.0,28.0,2.5,11.7,41.0,21.19,8.36
2018,5,11,5,45,239.0,41.0,2.65,12.15,74.0,30.96,21.09
2018,5,11,6,0,311.0,54.0,2.8,12.6,107.0,40.67,30.4
2018,5,11,6,15,387.5,64.0,2.95,13.1,153.0,48.3,37.56
2018,5,11,6,30,464.0,74.0,3.1,13.6,199.0,61.18,49.18
2018,5,11,6,45,520.5,81.5,3.2,14.1,249.5,103.2,63.91
2018,5,11,7,0,577.0,89.0,3.3,14.6,300.0,151.71,97.21
2018,5,11,7,15,545.5,110.5,3.35,15.15,334.0,200.22,139.21
2018,5,11,7,30,514.0,132.0,3.4,15.7,368.0,240.47,175.99
2018,5,11,7,45,521.0,147.0,3.4,16.2,410.0,287.08,216.58
2018,5,11,8,0,528.0,162.0,3.4,16.7,452.0,333.72,256.58
2018,5,11,8,15,527.0,180.0,3.45,17.15,491.0,379.27,294.93
2018,5,11,8,30,526.0,198.0,3.5,17.6,530.0,423.71,331.31
2018,5,11,8,45,542.5,209.5,3.5,18.05,573.0,470.67,368.49
2018,5,11,9,0,559.0,221.0,3.5,18.5,616.0,517.77,404.82
2018,5,11,9,15,591.0,223.5,3.5,18.9,662.0,570.73,444.84
2018,5,11,9,30,623.0,226.0,3.5,19.3,708.0,620.42,481.63
2018,5,11,9,45,693.0,205.0,3.5,19.65,763.0,676.73,523.32
2018,5,11,10,0,763.0,184.0,3.5,20.0,818.0,734.32,565.17
2018,5,11,10,15,777.5,185.5,3.5,20.3,849.5,765.89,587.2
2018,5,11,10,30,792.0,187.0,3.5,20.6,881.0,800.27,610.86
2018,5,11,10,45,861.5,152.5,3.5,20.85,923.0,845.03,642.47
2018,5,11,11,0,931.0,118.0,3.5,21.1,965.0,877.4,663.4
2018,5,11,11,15,946.0,111.0,3.45,21.3,982.0,897.96,676.03
2018,5,11,11,30,961.0,104.0,3.4,21.5,999.0,915.15,686.44
2018,5,11,11,45,963.5,103.0,3.4,21.75,1005.0,923.49,691.09
2018,5,11,12,0,966.0,102.0,3.4,22.0,1011.0,928.06,693.35
2018,5,11,12,15,964.5,103.0,3.45,22.15,1008.5,927.19,692.66
2018,5,11,12,30,963.0,104.0,3.5,22.3,1006.0,922.52,689.54
2018,5,11,12,45,959.0,104.5,3.5,22.5,995.0,911.53,681.83
2018,5,11,13,0,955.0,105.0,3.5,22.7,984.0,896.85,671.75
2018,5,11,13,15,951.5,104.0,3.55,22.8,966.0,877.64,659.22
2018,5,11,13,30,948.0,103.0,3.6,22.9,948.0,854.88,644.29
2018,5,11,13,45,943.5,101.5,3.65,23.0,923.0,827.46,626.14
2018,5,11,14,0,939.0,100.0,3.7,23.1,898.0,796.77,605.65
2018,5,11,14,15,931.5,99.0,3.8,23.1,866.5,761.26,581.01
2018,5,11,14,30,924.0,98.0,3.9,23.1,835.0,723.0,553.51
2018,5,11,14,45,915.0,96.5,3.95,23.1,797.5,680.77,522.31
2018,5,11,15,0,906.0,95.0,4.0,23.1,760.0,636.3,488.71
2018,5,11,15,15,893.0,93.0,4.0,23.1,717.0,587.17,450.64
2018,5,11,15,30,880.0,91.0,4.0,23.1,674.0,536.65,410.49
2018,5,11,15,45,865.5,88.0,4.0,22.85,627.0,483.42,367.52
2018,5,11,16,0,851.0,85.0,4.0,22.6,580.0,429.49,322.68
2018,5,11,16,15,831.0,81.5,3.85,22.3,530.0,371.9,273.79
2018,5,11,16,30,811.0,78.0,3.7,22.0,480.0,314.95,224.46
2018,5,11,16,45,784.0,74.5,3.6,21.7,428.0,257.11,174.44
2018,5,11,17,0,757.0,71.0,3.5,21.4,376.0,201.16,127.11
2018,5,11,17,15,716.0,66.5,3.35,20.8,323.0,144.84,83.81
2018,5,11,17,30,675.0,62.0,3.2,20.2,270.0,92.71,51.55
2018,5,11,17,45,616.5,56.5,3.05,19.65,219.0,46.64,35.25
2018,5,11,18,0,558.0,51.0,2.9,19.1,168.0,42.16,31.2
2018,5,11,18,15,465.0,43.5,2.8,18.6,123.0,35.9,25.38
2018,5,11,18,30,372.0,36.0,2.7,18.1,78.0,29.8,19.19
2018,5,11,18,45,244.0,25.5,2.6,17.65,47.5,21.15,3.97
2018,5,11,19,0,116.0,15.0,2.5,17.2,17.0,11.8,0.0
2018,5,11,19,15,58.0,7.5,2.5,17.1,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,5,12,4,45,20.5,3.5,2.0,13.75,3.0,0.0,0.0
2018,5,12,5,0,41.0,7.0,2.0,13.8,6.0,0.0,0.0
2018,5,12,5,15,154.0,18.0,2.0,14.5,28.0,14.16,0.0
2018,5,12,5,30,267.0,29.0,2.0,15.2,50.0,24.02,10.84
2018,5,12,5,45,377.5,37.5,2.0,15.9,90.5,30.89,20.76
2018,5,12,6,0,488.0,46.0,2.0,16.6,131.0,37.95,27.55
2018,5,12,6,15,557.5,52.0,2.05,17.1,180.0,42.83,32.17
2018,5,12,6,30,627.0,58.0,2.1,17.6,229.0,50.78,39.27
2018,5,12,6,45,673.5,62.5,2.15,18.1,280.5,102.79,57.44
2018,5,12,7,0,720.0,67.0,2.2,18.6,332.0,155.92,92.83
2018,5,12,7,15,753.0,70.5,2.2,19.05,384.5,210.32,136.28
2018,5,12,7,30,786.0,74.0,2.2,19.5,437.0,267.54,184.83
2018,5,12,7,45,810.0,77.5,2.2,19.95,488.5,324.47,234.07
2018,5,12,8,0,834.0,81.0,2.2,20.4,540.0,382.59,283.59
2018,5,12,8,15,852.0,83.0,2.1,20.8,588.0,437.8,329.6
2018,5,12,8,30,870.0,85.0,2.0,21.2,636.0,492.1,373.35
2018,5,12,8,45,883.0,87.0,1.9,21.6,680.0,543.37,413.3
2018,5,12,9,0,896.0,89.0,1.8,22.0,724.0,593.45,450.84
2018,5,12,9,15,903.0,92.0,1.7,22.25,762.5,639.33,484.23
2018,5,12,9,30,910.0,95.0,1.6,22.5,801.0,683.01,514.87
2018,5,12,9,45,911.5,100.0,1.55,22.75,833.0,722.31,541.78
2018,5,12,10,0,913.0,105.0,1.5,23.0,865.0,758.61,565.86
2018,5,12,10,15,918.5,106.0,1.55,23.15,891.5,791.21,587.9
2018,5,12,10,30,924.0,107.0,1.6,23.3,918.0,820.78,606.84
2018,5,12,10,45,928.0,107.5,1.65,23.4,938.0,845.54,622.66
2018,5,12,11,0,932.0,108.0,1.7,23.5,958.0,866.92,636.3
2018,5,12,11,15,933.5,108.5,1.8,23.5,970.0,882.76,647.16
2018,5,12,11,30,935.0,109.0,1.9,23.5,982.0,894.99,655.78
2018,5,12,11,45,935.5,109.5,2.0,23.5,987.0,902.74,661.56
2018,5,12,12,0,936.0,110.0,2.1,23.5,992.0,906.81,665.06
2018,5,12,12,15,930.0,113.0,2.2,23.4,987.5,903.84,664.3
2018,5,12,12,30,924.0,116.0,2.3,23.3,983.0,897.24,661.25
2018,5,12,12,45,911.5,122.0,2.45,23.25,969.5,884.18,654.26
2018,5,12,13,0,899.0,128.0,2.6,23.2,956.0,867.76,644.99
2018,5,12,13,15,894.5,127.0,2.7,23.0,938.0,848.74,633.92
2018,5,12,13,30,890.0,126.0,2.8,22.8,920.0,826.43,620.54
2018,5,12,13,45,883.5,124.5,2.95,22.65,895.0,798.96,603.68
2018,5,12,14,0,877.0,123.0,3.1,22.5,870.0,768.53,583.9
2018,5,12,14,15,867.5,122.0,3.15,22.2,838.0,733.58,559.83
2018,5,12,14,30,858.0,121.0,3.2,21.9,806.0,696.19,533.47
2018,5,12,14,45,846.0,119.0,3.25,21.65,768.5,654.13,502.97
2018,5,12,15,0,834.0,117.0,3.3,21.4,731.0,614.5,473.33
2018,5,12,15,15,819.0,115.0,3.3,21.4,689.0,566.49,436.17
2018,5,12,15,30,804.0,113.0,3.3,21.4,647.0,517.46,397.3
2018,5,12,15,45,785.0,110.0,3.3,20.65,600.5,464.98,355.8
2018,5,12,16,0,766.0,107.0,3.3,19.9,554.0,412.44,312.89
2018,5,12,16,15,741.0,103.5,3.25,19.45,505.0,357.62,266.67
2018,5,12,16,30,716.0,100.0,3.2,19.0,456.0,301.46,218.55
2018,5,12,16,45,683.0,95.0,3.1,18.6,405.0,245.73,170.73
2018,5,12,17,0,650.0,90.0,3.0,18.2,354.0,192.75,126.22
2018,5,12,17,15,605.0,84.5,2.85,17.7,303.5,140.96,86.42
2018,5,12,17,30,560.0,79.0,2.7,17.2,253.0,93.94,57.0
2018,5,12,17,45,497.0,71.5,2.55,16.75,204.5,56.74,44.59
2018,5,12,18,0,434.0,64.0,2.4,16.3,156.0,51.3,39.63
2018,5,12,18,15,342.0,53.0,2.2,15.8,113.5,40.17,29.45
2018,5,12,18,30,250.0,42.0,2.0,15.3,71.0,31.7,21.16
2018,5,12,18,45,153.5,28.0,1.85,14.8,43.0,21.12,5.47
2018,5,12,19,0,57.0,14.0,1.7,14.3,15.0,11.02,0.0
2018,5,12,19,15,28.5,7.0,1.7,14.1,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,13,4,45,7.0,2.5,1.95,11.9,2.5,0.0,0.0
2018,5,13,5,0,14.0,5.0,2.0,12.0,5.0,0.0,0.0
2018,5,13,5,15,79.5,19.0,2.15,12.3,25.0,14.95,0.0
2018,5,13,5,30,145.0,33.0,2.3,12.6,45.0,24.73,12.17
