Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,18,15,494.5,58.5,3.3,19.85,172.5,47.29,35.63
2018,6,11,18,30,426.0,52.0,3.2,19.1,127.0,42.3,31.01
2018,6,11,18,45,324.0,42.0,3.05,18.35,89.0,34.3,23.47
2018,6,11,19,0,222.0,32.0,2.9,17.6,51.0,24.29,12.15
2018,6,11,19,15,127.5,19.5,2.85,17.15,29.0,15.34,0.0
2018,6,11,19,30,33.0,7.0,2.8,16.7,7.0,5.51,0.0
2018,6,11,19,45,16.5,3.5,2.75,16.3,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,12,4,45,68.5,8.0,1.45,14.0,10.0,0.0,0.0
2018,6,12,5,0,137.0,16.0,1.4,14.3,20.0,12.59,0.0
2018,6,12,5,15,261.5,25.5,1.4,14.8,50.5,21.05,7.71
2018,6,12,5,30,386.0,35.0,1.4,15.3,81.0,28.95,18.99
2018,6,12,5,45,471.0,42.0,1.4,15.85,124.0,34.7,24.73
2018,6,12,6,0,556.0,49.0,1.4,16.4,167.0,40.56,30.22
2018,6,12,6,15,611.0,53.5,1.4,16.95,215.0,44.33,33.68
2018,6,12,6,30,666.0,58.0,1.4,17.5,263.0,52.11,40.52
2018,6,12,6,45,704.0,61.5,1.4,18.05,313.0,71.25,43.34
2018,6,12,7,0,742.0,65.0,1.4,18.6,363.0,121.17,67.05
2018,6,12,7,15,769.5,68.5,1.45,19.3,413.5,173.12,103.41
2018,6,12,7,30,797.0,72.0,1.5,20.0,464.0,227.22,146.83
2018,6,12,7,45,817.5,74.5,1.55,20.75,513.0,283.35,194.15
2018,6,12,8,0,838.0,77.0,1.6,21.5,562.0,336.82,239.57
2018,6,12,8,15,854.0,79.0,1.7,22.1,608.5,388.67,283.43
2018,6,12,8,30,870.0,81.0,1.8,22.7,655.0,440.24,325.99
2018,6,12,8,45,882.0,82.5,1.85,23.25,697.5,488.96,365.16
2018,6,12,9,0,894.0,84.0,1.9,23.8,740.0,536.5,402.21
2018,6,12,9,15,903.0,86.0,2.0,24.15,778.5,581.37,436.72
2018,6,12,9,30,912.0,88.0,2.1,24.5,817.0,624.31,468.93
2018,6,12,9,45,919.5,88.5,2.2,24.85,849.5,662.86,497.27
2018,6,12,10,0,927.0,89.0,2.3,25.2,882.0,698.95,523.26
2018,6,12,10,15,932.0,90.5,2.35,25.4,909.0,731.51,546.28
2018,6,12,10,30,937.0,92.0,2.4,25.6,936.0,761.1,566.85
2018,6,12,10,45,940.5,93.0,2.45,25.75,956.0,786.01,583.7
2018,6,12,11,0,944.0,94.0,2.5,25.9,976.0,807.62,597.64
2018,6,12,11,15,946.0,95.0,2.6,25.95,989.5,824.65,609.11
2018,6,12,11,30,948.0,96.0,2.7,26.0,1003.0,838.17,618.31
2018,6,12,11,45,948.5,96.5,2.8,26.05,1009.0,846.53,624.14
2018,6,12,12,0,949.0,97.0,2.9,26.1,1015.0,851.32,627.71
2018,6,12,12,15,948.5,97.5,3.0,26.05,1013.5,851.76,628.7
2018,6,12,12,30,948.0,98.0,3.1,26.0,1012.0,848.64,627.41
2018,6,12,12,45,945.5,98.5,3.2,25.9,1003.5,840.39,622.86
2018,6,12,13,0,943.0,99.0,3.3,25.8,995.0,828.62,615.99
2018,6,12,13,15,940.0,98.5,3.35,25.7,979.0,812.13,605.68
2018,6,12,13,30,937.0,98.0,3.4,25.6,963.0,792.22,593.05
2018,6,12,13,45,933.0,97.0,3.5,25.45,940.5,767.82,577.07
2018,6,12,14,0,929.0,96.0,3.6,25.3,918.0,740.23,558.1
2018,6,12,14,15,892.5,111.5,3.6,25.1,880.0,701.75,530.28
2018,6,12,14,30,856.0,127.0,3.6,24.9,842.0,661.93,501.09
2018,6,12,14,45,848.0,124.0,3.65,24.7,807.0,623.87,473.12
2018,6,12,15,0,840.0,121.0,3.7,24.5,772.0,583.68,442.82
2018,6,12,15,15,860.0,105.0,3.7,24.5,741.5,545.66,412.88
2018,6,12,15,30,880.0,89.0,3.7,24.5,711.0,503.16,378.5
2018,6,12,15,45,868.0,87.0,3.7,24.05,667.5,454.45,339.03
2018,6,12,16,0,856.0,85.0,3.7,23.6,624.0,404.75,297.6
2018,6,12,16,15,840.0,82.0,3.7,23.25,577.0,352.15,252.85
2018,6,12,16,30,824.0,79.0,3.7,22.9,530.0,296.88,205.34
2018,6,12,16,45,801.0,76.5,3.65,22.55,480.5,242.68,159.01
2018,6,12,17,0,778.0,74.0,3.6,22.2,431.0,189.76,115.48
2018,6,12,17,15,746.5,70.5,3.6,21.65,380.0,136.67,76.86
2018,6,12,17,30,715.0,67.0,3.6,21.1,329.0,86.4,49.77
2018,6,12,17,45,671.0,62.5,3.55,20.55,279.0,55.69,43.07
2018,6,12,18,0,627.0,58.0,3.5,20.0,229.0,47.82,36.27
2018,6,12,18,15,559.5,53.0,3.45,19.3,182.0,43.61,32.53
2018,6,12,18,30,492.0,48.0,3.4,18.6,135.0,39.55,28.71
2018,6,12,18,45,387.0,40.0,3.3,17.9,95.5,32.95,22.4
2018,6,12,19,0,282.0,32.0,3.2,17.2,56.0,26.53,14.06
2018,6,12,19,15,166.0,20.0,3.25,16.75,32.0,15.74,0.0
2018,6,12,19,30,50.0,8.0,3.3,16.3,8.0,6.29,0.0
2018,6,12,19,45,25.0,4.0,3.3,15.9,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,4,45,59.0,8.0,2.65,12.85,10.0,0.0,0.0
2018,6,13,5,0,118.0,16.0,2.7,13.1,20.0,12.59,0.0
2018,6,13,5,15,241.0,27.5,2.7,13.55,51.0,22.72,8.82
2018,6,13,5,30,364.0,39.0,2.7,14.0,82.0,32.18,21.84
2018,6,13,5,45,454.5,45.5,2.7,14.5,125.0,37.4,27.22
2018,6,13,6,0,545.0,52.0,2.7,15.0,168.0,42.8,32.35
2018,6,13,6,15,603.5,57.0,2.65,15.5,217.0,46.87,36.12
2018,6,13,6,30,662.0,62.0,2.6,16.0,266.0,51.02,39.79
2018,6,13,6,45,703.5,65.5,2.55,16.55,317.0,73.49,46.02
2018,6,13,7,0,745.0,69.0,2.5,17.1,368.0,123.69,69.72
2018,6,13,7,15,773.5,72.0,2.5,17.75,419.0,175.58,106.14
2018,6,13,7,30,802.0,75.0,2.5,18.4,470.0,229.72,149.96
2018,6,13,7,45,823.0,77.5,2.55,19.1,519.0,283.43,196.0
2018,6,13,8,0,844.0,80.0,2.6,19.8,568.0,340.16,244.71
2018,6,13,8,15,860.0,82.0,2.6,20.45,615.0,392.34,289.32
2018,6,13,8,30,876.0,84.0,2.6,21.1,662.0,444.22,332.54
2018,6,13,8,45,888.5,85.5,2.65,21.8,705.0,493.49,372.55
2018,6,13,9,0,901.0,87.0,2.7,22.5,748.0,541.59,410.38
2018,6,13,9,15,908.5,89.5,2.75,23.0,786.0,586.38,444.9
2018,6,13,9,30,916.0,92.0,2.8,23.5,824.0,629.1,476.91
2018,6,13,9,45,918.5,96.5,2.85,24.0,856.0,668.11,505.32
2018,6,13,10,0,921.0,101.0,2.9,24.5,888.0,704.3,530.99
2018,6,13,10,15,925.5,102.0,2.95,24.85,914.0,735.92,553.28
2018,6,13,10,30,930.0,103.0,3.0,25.2,940.0,764.54,573.07
2018,6,13,10,45,934.0,103.0,3.05,25.5,960.0,788.82,589.66
2018,6,13,11,0,938.0,103.0,3.1,25.8,980.0,809.84,602.96
2018,6,13,11,15,940.0,103.5,3.2,26.0,993.0,826.36,613.73
2018,6,13,11,30,942.0,104.0,3.3,26.2,1006.0,839.4,622.23
2018,6,13,11,45,942.5,104.0,3.35,26.35,1011.0,847.31,627.19
2018,6,13,12,0,943.0,104.0,3.4,26.5,1016.0,851.7,629.89
2018,6,13,12,15,940.0,106.0,3.55,26.5,1014.0,851.41,630.44
2018,6,13,12,30,937.0,108.0,3.7,26.5,1012.0,847.62,628.71
2018,6,13,12,45,931.0,110.5,3.8,26.5,1002.0,838.4,623.11
2018,6,13,13,0,925.0,113.0,3.9,26.5,992.0,825.78,615.27
2018,6,13,13,15,921.0,112.5,4.0,26.35,975.5,808.9,604.9
2018,6,13,13,30,917.0,112.0,4.1,26.2,959.0,788.69,592.18
2018,6,13,13,45,911.0,111.5,4.25,26.0,935.5,763.81,575.5
2018,6,13,14,0,905.0,111.0,4.4,25.8,912.0,735.89,556.32
2018,6,13,14,15,899.5,109.5,4.45,25.5,883.5,704.6,534.21
2018,6,13,14,30,894.0,108.0,4.5,25.2,855.0,670.56,509.72
2018,6,13,14,45,885.0,106.5,4.6,24.9,820.0,631.82,481.35
2018,6,13,15,0,876.0,105.0,4.7,24.6,785.0,590.93,450.56
2018,6,13,15,15,864.5,103.0,4.7,24.6,745.0,546.41,415.37
2018,6,13,15,30,853.0,101.0,4.7,24.6,705.0,500.39,378.15
2018,6,13,15,45,840.5,98.0,4.8,23.75,661.5,451.88,339.38
2018,6,13,16,0,828.0,95.0,4.9,22.9,618.0,401.61,297.89
2018,6,13,16,15,810.0,92.0,4.9,22.45,570.5,349.01,252.99
2018,6,13,16,30,792.0,89.0,4.9,22.0,523.0,296.66,207.63
2018,6,13,16,45,769.0,85.5,4.9,21.5,474.0,243.29,161.86
2018,6,13,17,0,746.0,82.0,4.9,21.0,425.0,191.26,118.88
2018,6,13,17,15,713.5,78.0,4.85,20.4,374.5,139.43,80.9
2018,6,13,17,30,681.0,74.0,4.8,19.8,324.0,86.08,50.4
2018,6,13,17,45,635.0,68.5,4.75,19.2,274.0,55.3,42.97
2018,6,13,18,0,589.0,63.0,4.7,18.6,224.0,51.11,39.38
2018,6,13,18,15,521.5,57.0,4.55,18.0,178.0,46.34,35.1
2018,6,13,18,30,454.0,51.0,4.4,17.4,132.0,41.66,30.7
2018,6,13,18,45,353.5,41.5,4.3,16.8,93.0,33.99,23.43
2018,6,13,19,0,253.0,32.0,4.2,16.2,54.0,24.42,12.76
2018,6,13,19,15,148.0,19.5,4.2,15.8,30.5,15.34,0.0
2018,6,13,19,30,43.0,7.0,4.2,15.4,7.0,5.51,0.0
2018,6,13,19,45,21.5,3.5,4.15,15.0,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,4,45,41.5,8.0,3.65,12.3,9.5,0.0,0.0
2018,6,14,5,0,83.0,16.0,3.7,12.4,19.0,12.59,0.0
2018,6,14,5,15,190.5,29.0,3.65,12.7,48.5,21.98,8.36
2018,6,14,5,30,298.0,42.0,3.6,13.0,78.0,31.96,21.73
2018,6,14,5,45,304.0,51.0,3.5,13.3,102.0,38.51,28.33
2018,6,14,6,0,310.0,60.0,3.4,13.6,126.0,44.84,34.35
2018,6,14,6,15,174.0,82.0,3.25,13.95,121.0,59.2,47.32
2018,6,14,6,30,38.0,104.0,3.1,14.3,116.0,74.7,61.09
2018,6,14,6,45,32.0,122.5,3.0,14.65,133.5,88.29,69.14
2018,6,14,7,0,26.0,141.0,2.9,15.0,151.0,104.3,81.79
2018,6,14,7,15,52.0,169.5,2.75,15.4,193.5,131.15,102.39
2018,6,14,7,30,78.0,198.0,2.6,15.8,236.0,161.53,125.86
2018,6,14,7,45,158.0,220.5,2.45,16.2,308.5,206.75,159.55
2018,6,14,8,0,238.0,243.0,2.3,16.6,381.0,262.18,201.93
2018,6,14,8,15,401.0,219.0,2.25,17.0,474.0,324.4,248.48
2018,6,14,8,30,564.0,195.0,2.2,17.4,567.0,397.82,304.65
2018,6,14,8,45,714.5,149.5,2.15,17.8,652.5,464.83,356.4
2018,6,14,9,0,865.0,104.0,2.1,18.2,738.0,536.53,411.51
2018,6,14,9,15,878.5,104.0,2.1,18.5,777.5,581.09,446.08
2018,6,14,9,30,892.0,104.0,2.1,18.8,817.0,624.11,478.69
2018,6,14,9,45,906.5,101.5,2.15,19.15,851.5,663.88,508.32
2018,6,14,10,0,921.0,99.0,2.2,19.5,886.0,701.67,535.85
2018,6,14,10,15,927.0,100.0,2.25,19.75,913.5,734.36,559.33
2018,6,14,10,30,933.0,101.0,2.3,20.0,941.0,764.14,580.36
2018,6,14,10,45,937.5,101.5,2.4,20.25,961.5,789.32,598.18
2018,6,14,11,0,942.0,102.0,2.5,20.5,982.0,811.25,612.74
2018,6,14,11,15,944.5,102.5,2.6,20.6,995.5,828.27,624.32
2018,6,14,11,30,947.0,103.0,2.7,20.7,1009.0,841.8,633.6
2018,6,14,11,45,948.5,102.5,2.8,20.8,1015.0,850.19,639.45
2018,6,14,12,0,950.0,102.0,2.9,20.9,1021.0,855.03,643.0
2018,6,14,12,15,948.0,103.5,3.0,20.9,1019.5,855.19,643.71
2018,6,14,12,30,946.0,105.0,3.1,20.9,1018.0,851.82,642.1
2018,6,14,12,45,942.0,106.0,3.2,20.9,1008.5,842.93,636.77
2018,6,14,13,0,938.0,107.0,3.3,20.9,999.0,830.57,629.12
2018,6,14,13,15,935.0,106.5,3.35,20.85,983.0,814.3,618.65
2018,6,14,13,30,932.0,106.0,3.4,20.8,967.0,794.63,605.83
2018,6,14,13,45,928.0,105.0,3.45,20.75,944.5,770.48,589.03
2018,6,14,14,0,924.0,104.0,3.5,20.7,922.0,743.16,569.51
2018,6,14,14,15,916.5,102.5,3.5,20.6,891.5,710.02,545.34
2018,6,14,14,30,909.0,101.0,3.5,20.5,861.0,674.2,518.76
2018,6,14,14,45,900.5,99.5,3.55,20.4,826.0,635.29,489.46
2018,6,14,15,0,892.0,98.0,3.6,20.3,791.0,594.16,457.74
2018,6,14,15,15,881.0,96.0,3.6,20.3,750.5,549.3,422.08
2018,6,14,15,30,870.0,94.0,3.6,20.3,710.0,502.88,384.27
2018,6,14,15,45,855.5,92.5,3.6,19.95,666.0,454.04,344.07
2018,6,14,16,0,841.0,91.0,3.6,19.6,622.0,404.44,302.12
2018,6,14,16,15,822.5,88.0,3.6,19.3,574.0,350.05,255.47
2018,6,14,16,30,804.0,85.0,3.6,19.0,526.0,296.97,209.16
2018,6,14,16,45,779.0,82.5,3.6,18.75,476.5,243.4,162.82
2018,6,14,17,0,754.0,80.0,3.6,18.5,427.0,191.34,119.5
2018,6,14,17,15,720.0,76.0,3.6,18.1,376.0,138.92,80.78
2018,6,14,17,30,686.0,72.0,3.6,17.7,325.0,85.27,49.83
2018,6,14,17,45,638.5,67.5,3.55,17.35,275.0,54.61,42.69
2018,6,14,18,0,591.0,63.0,3.5,17.0,225.0,51.12,39.66
2018,6,14,18,15,521.0,57.5,3.45,16.55,179.0,46.71,35.65
2018,6,14,18,30,451.0,52.0,3.4,16.1,133.0,42.43,31.57
2018,6,14,18,45,345.0,43.0,3.3,15.65,94.0,35.18,24.6
2018,6,14,19,0,239.0,34.0,3.2,15.2,55.0,25.81,14.07
2018,6,14,19,15,139.0,21.0,3.2,14.9,31.5,16.52,0.0
2018,6,14,19,30,39.0,8.0,3.2,14.6,8.0,6.29,0.0
2018,6,14,19,45,19.5,4.0,3.2,14.3,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,15,4,45,36.0,8.5,3.25,12.7,9.5,0.0,0.0
2018,6,15,5,0,72.0,17.0,3.3,12.8,19.0,13.38,0.0
2018,6,15,5,15,173.5,30.0,3.35,13.05,47.5,22.64,8.7
2018,6,15,5,30,275.0,43.0,3.4,13.3,76.0,32.54,22.2
2018,6,15,5,45,366.0,52.0,3.45,13.55,117.0,42.09,31.44
2018,6,15,6,0,457.0,61.0,3.5,13.8,158.0,49.11,38.1
2018,6,15,6,15,516.5,67.5,3.5,14.1,204.5,53.9,42.57
2018,6,15,6,30,576.0,74.0,3.5,14.4,251.0,58.72,46.9
2018,6,15,6,45,616.0,79.5,3.5,14.7,299.5,74.91,49.77
2018,6,15,7,0,656.0,85.0,3.5,15.0,348.0,121.93,72.63
2018,6,15,7,15,687.5,89.5,3.55,15.3,397.5,170.91,107.27
2018,6,15,7,30,719.0,94.0,3.6,15.6,447.0,222.6,149.41
2018,6,15,7,45,743.0,97.0,3.6,15.85,495.5,276.77,196.21
2018,6,15,8,0,767.0,100.0,3.6,16.1,544.0,328.61,241.68
2018,6,15,8,15,786.0,102.5,3.6,16.35,590.0,379.21,285.96
2018,6,15,8,30,805.0,105.0,3.6,16.6,636.0,430.0,329.53
2018,6,15,8,45,697.5,156.0,3.6,16.85,638.0,461.44,357.8
2018,6,15,9,0,590.0,207.0,3.6,17.1,640.0,481.84,375.63
2018,6,15,9,15,511.0,252.5,3.6,17.35,641.5,499.14,389.65
2018,6,15,9,30,432.0,298.0,3.6,17.6,643.0,511.7,398.99
2018,6,15,9,45,343.0,342.0,3.6,17.8,623.0,502.39,391.24
2018,6,15,10,0,254.0,386.0,3.6,18.0,603.0,493.31,383.03
2018,6,15,10,15,207.5,413.0,3.6,18.15,594.0,485.43,376.17
2018,6,15,10,30,161.0,440.0,3.6,18.3,585.0,481.83,372.2
2018,6,15,10,45,146.0,449.0,3.6,18.45,582.5,483.97,373.12
2018,6,15,11,0,131.0,458.0,3.6,18.6,580.0,484.72,372.94
2018,6,15,11,15,117.0,455.5,3.65,18.6,566.0,475.5,365.76
2018,6,15,11,30,103.0,453.0,3.7,18.6,552.0,454.19,349.68
2018,6,15,11,45,120.0,453.5,3.75,18.65,569.5,480.75,369.82
2018,6,15,12,0,137.0,454.0,3.8,18.7,587.0,495.79,381.24
2018,6,15,12,15,167.5,457.0,3.9,18.65,619.0,522.87,402.13
2018,6,15,12,30,198.0,460.0,4.0,18.6,651.0,548.8,422.04
2018,6,15,12,45,272.0,431.5,4.05,18.55,691.5,591.1,454.91
2018,6,15,13,0,346.0,403.0,4.1,18.5,732.0,620.97,478.48
2018,6,15,13,15,397.0,369.0,4.15,18.4,740.5,634.48,489.66
2018,6,15,13,30,448.0,335.0,4.2,18.3,749.0,636.13,492.29
2018,6,15,13,45,567.0,274.0,4.3,18.2,785.0,661.52,513.58
2018,6,15,14,0,686.0,213.0,4.4,18.1,821.0,679.35,528.86
2018,6,15,14,15,783.5,161.0,4.4,17.95,833.5,676.2,527.77
2018,6,15,14,30,881.0,109.0,4.4,17.8,846.0,663.09,518.85
2018,6,15,14,45,875.0,106.0,4.45,17.65,812.5,625.48,489.92
2018,6,15,15,0,869.0,103.0,4.5,17.5,779.0,585.54,458.57
2018,6,15,15,15,858.0,101.0,4.5,17.5,739.5,541.67,422.94
2018,6,15,15,30,847.0,99.0,4.5,17.5,700.0,496.28,385.24
2018,6,15,15,45,833.5,96.0,4.5,17.1,656.0,447.72,344.63
2018,6,15,16,0,820.0,93.0,4.5,16.7,612.0,397.41,301.51
2018,6,15,16,15,801.5,91.0,4.45,16.45,565.5,345.99,256.37
2018,6,15,16,30,783.0,89.0,4.4,16.2,519.0,294.85,210.91
2018,6,15,16,45,758.0,86.0,4.4,15.95,470.0,241.99,164.6
2018,6,15,17,0,733.0,83.0,4.4,15.7,421.0,190.68,121.34
2018,6,15,17,15,696.0,80.0,4.35,15.4,370.5,135.77,79.99
2018,6,15,17,30,659.0,77.0,4.3,15.1,320.0,87.97,53.12
2018,6,15,17,45,606.0,73.0,4.25,14.75,270.5,58.16,46.3
2018,6,15,18,0,553.0,69.0,4.2,14.4,221.0,55.2,43.71
2018,6,15,18,15,479.0,63.0,4.1,14.1,175.5,50.59,39.47
2018,6,15,18,30,405.0,57.0,4.0,13.8,130.0,46.13,35.15
2018,6,15,18,45,297.5,46.5,3.9,13.45,91.5,35.21,24.89
2018,6,15,19,0,190.0,36.0,3.8,13.1,53.0,27.06,15.35
2018,6,15,19,15,108.0,21.5,3.75,12.95,30.0,16.21,0.0
2018,6,15,19,30,26.0,7.0,3.7,12.8,7.0,5.51,0.0
2018,6,15,19,45,13.0,3.5,3.65,12.7,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,16,4,45,29.5,8.0,1.4,13.05,9.0,0.0,0.0
2018,6,16,5,0,59.0,16.0,1.4,13.1,18.0,12.59,0.0
2018,6,16,5,15,153.5,31.0,1.4,13.35,46.5,23.3,9.04
2018,6,16,5,30,248.0,46.0,1.4,13.6,75.0,34.52,23.88
2018,6,16,5,45,287.0,57.0,1.45,13.8,106.0,42.57,31.85
2018,6,16,6,0,326.0,68.0,1.5,14.0,137.0,50.46,39.29
2018,6,16,6,15,352.5,83.5,1.5,14.3,176.0,61.07,48.92
2018,6,16,6,30,379.0,99.0,1.5,14.6,215.0,71.33,58.03
2018,6,16,6,45,434.0,106.5,1.55,14.9,262.5,85.34,61.35
2018,6,16,7,0,489.0,114.0,1.6,15.2,310.0,124.96,81.42
2018,6,16,7,15,497.0,130.5,1.55,15.6,352.5,169.79,114.24
2018,6,16,7,30,505.0,147.0,1.5,16.0,395.0,215.22,151.15
2018,6,16,7,45,633.5,127.0,1.5,16.35,471.0,268.03,191.14
2018,6,16,8,0,762.0,107.0,1.5,16.7,547.0,331.93,241.52
2018,6,16,8,15,781.0,110.0,1.55,17.1,593.5,382.75,284.78
2018,6,16,8,30,800.0,113.0,1.6,17.5,640.0,433.78,327.3
2018,6,16,8,45,816.0,114.5,1.6,17.9,683.0,482.09,366.51
2018,6,16,9,0,832.0,116.0,1.6,18.3,726.0,529.73,404.01
2018,6,16,9,15,846.0,116.5,1.7,18.7,765.0,571.66,436.81
2018,6,16,9,30,860.0,117.0,1.8,19.1,804.0,614.21,469.18
2018,6,16,9,45,873.5,115.5,1.9,19.5,838.0,653.17,498.24
2018,6,16,10,0,887.0,114.0,2.0,19.9,872.0,690.17,525.29
2018,6,16,10,15,893.5,115.0,2.1,20.15,899.0,722.23,548.59
2018,6,16,10,30,900.0,116.0,2.2,20.4,926.0,751.51,569.57
2018,6,16,10,45,904.5,116.5,2.3,20.65,946.5,775.98,586.93
2018,6,16,11,0,909.0,117.0,2.4,20.9,967.0,797.3,601.63
2018,6,16,11,15,912.0,117.5,2.5,21.05,980.5,814.22,613.04
2018,6,16,11,30,915.0,118.0,2.6,21.2,994.0,827.79,622.23
2018,6,16,11,45,916.0,118.5,2.75,21.35,1000.0,836.39,628.46
2018,6,16,12,0,917.0,119.0,2.9,21.5,1006.0,841.59,632.44
2018,6,16,12,15,862.0,148.5,3.05,21.45,981.5,821.15,619.36
2018,6,16,12,30,807.0,178.0,3.2,21.4,957.0,812.2,613.62
2018,6,16,12,45,654.5,250.0,3.35,21.35,878.5,753.65,570.55
2018,6,16,13,0,502.0,322.0,3.5,21.3,800.0,685.74,520.55
2018,6,16,13,15,407.0,342.5,3.6,21.15,726.0,620.86,473.5
2018,6,16,13,30,312.0,363.0,3.7,21.0,652.0,547.64,419.6
2018,6,16,13,45,332.0,333.0,3.85,20.85,633.5,528.54,407.12
2018,6,16,14,0,352.0,303.0,4.0,20.7,615.0,517.19,399.71
2018,6,16,14,15,618.0,209.5,4.05,20.45,735.5,609.12,471.61
2018,6,16,14,30,884.0,116.0,4.1,20.2,856.0,670.86,518.99
2018,6,16,14,45,875.5,114.5,4.2,19.95,822.0,632.92,490.05
2018,6,16,15,0,867.0,113.0,4.3,19.7,788.0,592.82,459.24
2018,6,16,15,15,855.0,111.5,4.3,19.7,748.0,548.92,424.09
2018,6,16,15,30,843.0,110.0,4.3,19.7,708.0,504.78,387.81
2018,6,16,15,45,734.0,126.0,4.4,19.1,623.0,430.26,329.34
2018,6,16,16,0,625.0,142.0,4.5,18.5,538.0,361.61,274.82
2018,6,16,16,15,586.5,138.5,4.6,18.1,487.5,311.24,232.75
2018,6,16,16,30,548.0,135.0,4.7,17.7,437.0,263.62,192.56
2018,6,16,16,45,616.5,116.5,4.75,17.35,426.0,231.43,160.94
2018,6,16,17,0,685.0,98.0,4.8,17.0,415.0,190.94,123.14
2018,6,16,17,15,671.5,90.5,4.8,16.55,371.0,141.4,85.3
2018,6,16,17,30,658.0,83.0,4.8,16.1,327.0,92.77,56.77
2018,6,16,17,45,606.0,78.5,4.85,15.7,277.0,62.19,49.69
2018,6,16,18,0,554.0,74.0,4.9,15.3,227.0,59.01,46.93
2018,6,16,18,15,479.0,66.5,4.8,14.85,180.0,53.34,41.78
2018,6,16,18,30,404.0,59.0,4.7,14.4,133.0,47.75,36.48
2018,6,16,18,45,295.0,48.5,4.6,14.0,94.0,36.6,26.05
2018,6,16,19,0,186.0,38.0,4.5,13.6,55.0,28.47,16.55
2018,6,16,19,15,105.0,23.0,4.45,13.4,31.5,17.3,0.0
2018,6,16,19,30,24.0,8.0,4.4,13.2,8.0,6.29,0.0
2018,6,16,19,45,12.0,4.0,4.35,13.0,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,17,4,45,20.5,8.0,2.15,13.6,8.5,0.0,0.0
2018,6,17,5,0,41.0,16.0,2.1,13.7,17.0,12.59,0.0
2018,6,17,5,15,87.5,30.0,2.15,13.85,38.5,22.21,8.2
2018,6,17,5,30,134.0,44.0,2.2,14.0,60.0,32.48,22.07
2018,6,17,5,45,176.5,59.0,2.2,14.15,90.0,43.31,32.43
2018,6,17,6,0,219.0,74.0,2.2,14.3,120.0,54.01,42.37
2018,6,17,6,15,311.0,86.5,2.2,14.5,171.0,62.61,50.24
2018,6,17,6,30,403.0,99.0,2.2,14.7,222.0,71.65,58.29
2018,6,17,6,45,430.0,110.0,2.2,14.85,263.0,86.97,63.13
2018,6,17,7,0,457.0,121.0,2.2,15.0,304.0,126.3,83.98
2018,6,17,7,15,290.5,154.0,2.2,15.2,276.0,154.9,111.45
2018,6,17,7,30,124.0,187.0,2.2,15.4,248.0,163.77,125.82
2018,6,17,7,45,86.0,208.0,2.15,15.6,252.5,177.32,138.43
2018,6,17,8,0,48.0,229.0,2.1,15.8,257.0,187.57,147.82
2018,6,17,8,15,42.5,236.5,2.05,16.1,262.5,195.88,154.33
2018,6,17,8,30,37.0,244.0,2.0,16.4,268.0,203.34,160.0
2018,6,17,8,45,29.5,250.0,1.95,16.75,270.0,207.95,163.27
2018,6,17,9,0,22.0,256.0,1.9,17.1,272.0,207.95,162.78
2018,6,17,9,15,51.0,303.0,1.85,17.45,343.0,266.59,208.26
2018,6,17,9,30,80.0,350.0,1.8,17.8,414.0,324.39,252.08
2018,6,17,9,45,133.5,378.5,1.75,18.2,490.5,392.77,303.31
2018,6,17,10,0,187.0,407.0,1.7,18.6,567.0,457.74,350.93
2018,6,17,10,15,268.0,393.5,1.65,18.95,630.5,518.86,395.55
2018,6,17,10,30,349.0,380.0,1.6,19.3,694.0,575.52,436.29
2018,6,17,10,45,541.5,293.5,1.55,19.65,793.5,666.95,502.89
2018,6,17,11,0,734.0,207.0,1.5,20.0,893.0,754.97,565.14
2018,6,17,11,15,807.5,169.5,1.5,20.3,934.0,786.49,586.67
2018,6,17,11,30,881.0,132.0,1.5,20.6,975.0,811.76,603.64
2018,6,17,11,45,884.0,131.0,1.5,20.9,981.5,820.5,608.32
2018,6,17,12,0,887.0,130.0,1.5,21.2,988.0,825.98,611.08
2018,6,17,12,15,888.0,129.0,1.5,21.4,987.5,826.62,610.95
2018,6,17,12,30,889.0,128.0,1.5,21.6,987.0,823.97,608.79
2018,6,17,12,45,890.0,126.0,1.55,21.8,979.5,817.22,604.56
2018,6,17,13,0,891.0,124.0,1.6,22.0,972.0,807.11,598.18
2018,6,17,13,15,888.0,123.0,1.65,22.1,956.5,791.35,588.3
2018,6,17,13,30,885.0,122.0,1.7,22.2,941.0,772.35,575.84
2018,6,17,13,45,881.0,120.5,1.75,22.25,919.0,749.05,560.07
2018,6,17,14,0,877.0,119.0,1.8,22.3,897.0,722.72,541.93
2018,6,17,14,15,870.0,117.5,1.9,22.25,868.0,691.47,520.51
2018,6,17,14,30,863.0,116.0,2.0,22.2,839.0,657.64,496.69
2018,6,17,14,45,853.5,114.5,2.05,22.2,804.5,619.89,469.03
2018,6,17,15,0,844.0,113.0,2.1,22.2,770.0,580.12,439.17
2018,6,17,15,15,832.5,111.0,2.1,22.2,731.0,537.07,405.88
2018,6,17,15,30,821.0,109.0,2.1,22.2,692.0,493.75,371.45
2018,6,17,15,45,805.5,106.5,2.2,21.85,648.5,445.14,332.86
2018,6,17,16,0,790.0,104.0,2.3,21.5,605.0,396.01,292.63
2018,6,17,16,15,769.5,101.0,2.4,21.2,558.0,344.56,249.55
2018,6,17,16,30,749.0,98.0,2.5,20.9,511.0,293.66,206.16
2018,6,17,16,45,722.5,95.0,2.6,20.6,462.5,242.25,162.62
2018,6,17,17,0,696.0,92.0,2.7,20.3,414.0,188.64,118.78
2018,6,17,17,15,660.5,87.5,2.75,19.8,364.5,138.41,81.95
2018,6,17,17,30,625.0,83.0,2.8,19.3,315.0,91.52,55.54
2018,6,17,17,45,576.0,77.5,2.85,18.8,266.5,61.02,48.03
2018,6,17,18,0,527.0,72.0,2.9,18.3,218.0,57.14,44.73
2018,6,17,18,15,460.0,64.0,2.85,17.7,173.0,51.16,39.4
2018,6,17,18,30,393.0,56.0,2.8,17.1,128.0,45.17,33.86
2018,6,17,18,45,299.5,45.0,2.8,16.55,90.5,34.17,23.71
2018,6,17,19,0,206.0,34.0,2.8,16.0,53.0,25.7,14.35
2018,6,17,19,15,119.5,21.0,2.7,15.65,30.5,15.88,0.0
2018,6,17,19,30,33.0,8.0,2.6,15.3,8.0,6.29,0.0
2018,6,17,19,45,16.5,4.0,2.5,15.0,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.65,13.0,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.7,13.3,4.0,3.15,0.0
2018,6,18,5,15,0.0,10.5,1.75,13.65,10.5,7.97,0.0
2018,6,18,5,30,0.0,17.0,1.8,14.0,17.0,12.92,5.4
2018,6,18,5,45,0.0,26.5,1.85,14.4,26.5,20.19,12.14
2018,6,18,6,0,0.0,36.0,1.9,14.8,36.0,27.48,18.82
2018,6,18,6,15,0.0,49.5,1.9,15.15,49.5,37.87,28.19
2018,6,18,6,30,0.0,63.0,1.9,15.5,63.0,48.25,37.42
2018,6,18,6,45,0.0,79.0,1.85,15.85,79.0,59.99,45.46
2018,6,18,7,0,0.0,95.0,1.8,16.2,95.0,71.9,55.3
2018,6,18,7,15,1.5,120.0,1.75,16.6,120.5,90.58,70.53
2018,6,18,7,30,3.0,145.0,1.7,17.0,146.0,109.68,85.87
2018,6,18,7,45,19.0,179.5,1.65,17.4,190.0,139.75,109.4
2018,6,18,8,0,35.0,214.0,1.6,17.8,234.0,172.72,135.06
2018,6,18,8,15,98.0,249.5,1.6,18.2,312.5,225.38,175.19
2018,6,18,8,30,161.0,285.0,1.6,18.6,391.0,288.59,223.4
2018,6,18,8,45,307.5,268.0,1.65,19.05,487.0,358.15,275.7
2018,6,18,9,0,454.0,251.0,1.7,19.5,583.0,442.28,338.91
2018,6,18,9,15,653.0,182.0,1.7,19.9,688.0,522.37,398.89
2018,6,18,9,30,852.0,113.0,1.7,20.3,793.0,604.83,460.18
2018,6,18,9,45,852.0,118.5,1.7,20.7,822.5,640.8,485.93
2018,6,18,10,0,852.0,124.0,1.7,21.1,852.0,673.95,509.31
2018,6,18,10,15,859.0,125.0,1.75,21.4,878.5,705.36,531.59
2018,6,18,10,30,866.0,126.0,1.8,21.7,905.0,734.13,551.63
2018,6,18,10,45,871.0,126.5,1.85,21.95,925.5,758.24,568.26
2018,6,18,11,0,876.0,127.0,1.9,22.2,946.0,779.34,582.64
2018,6,18,11,15,810.5,171.5,2.0,22.4,937.5,790.07,588.57
2018,6,18,11,30,745.0,216.0,2.1,22.6,929.0,793.3,589.4
2018,6,18,11,45,600.0,310.0,2.2,22.75,886.5,760.61,564.3
2018,6,18,12,0,455.0,404.0,2.3,22.9,844.0,726.02,537.72
2018,6,18,12,15,471.5,399.0,2.4,22.95,854.5,735.77,545.47
2018,6,18,12,30,488.0,394.0,2.5,23.0,865.0,743.15,551.22
2018,6,18,12,45,446.0,398.0,2.6,23.05,826.0,708.83,527.36
2018,6,18,13,0,404.0,402.0,2.7,23.1,787.0,673.02,502.47
2018,6,18,13,15,406.0,390.0,2.75,23.0,771.5,657.52,492.49
2018,6,18,13,30,408.0,378.0,2.8,22.9,756.0,640.05,480.87
2018,6,18,13,45,513.5,317.0,2.85,22.85,780.5,656.9,495.26
2018,6,18,14,0,619.0,256.0,2.9,22.8,805.0,667.33,504.5
2018,6,18,14,15,624.0,243.5,2.95,22.6,782.0,640.77,485.88
2018,6,18,14,30,629.0,231.0,3.0,22.4,759.0,611.59,465.2
2018,6,18,14,45,678.5,197.5,3.05,22.25,745.5,589.76,449.69
2018,6,18,15,0,728.0,164.0,3.1,22.1,732.0,561.55,428.7
2018,6,18,15,15,778.0,134.5,3.1,22.1,713.0,530.89,404.47
2018,6,18,15,30,828.0,105.0,3.1,22.1,694.0,493.11,373.75
2018,6,18,15,45,814.0,102.0,3.15,21.65,650.5,445.4,335.2
2018,6,18,16,0,800.0,99.0,3.2,21.2,607.0,396.08,294.29
2018,6,18,16,15,782.0,95.5,3.2,20.9,560.5,344.6,250.52
2018,6,18,16,30,764.0,92.0,3.2,20.6,514.0,293.4,206.31
2018,6,18,16,45,740.0,88.5,3.2,20.3,465.5,241.4,161.78
2018,6,18,17,0,716.0,85.0,3.2,20.0,417.0,190.88,120.0
2018,6,18,17,15,684.0,80.5,3.2,19.55,368.0,136.27,79.29
2018,6,18,17,30,652.0,76.0,3.2,19.1,319.0,88.32,52.06
2018,6,18,17,45,607.0,71.0,3.2,18.7,270.5,56.68,44.26
2018,6,18,18,0,562.0,66.0,3.2,18.3,222.0,52.99,41.09
2018,6,18,18,15,497.5,58.5,3.1,17.8,176.5,47.2,35.92
2018,6,18,18,30,433.0,51.0,3.0,17.3,131.0,41.42,30.57
2018,6,18,18,45,338.5,42.0,2.9,16.85,93.0,34.23,23.75
2018,6,18,19,0,244.0,33.0,2.8,16.4,55.0,25.14,13.99
2018,6,18,19,15,143.5,20.5,2.75,16.1,31.5,15.56,0.0
2018,6,18,19,30,43.0,8.0,2.7,15.8,8.0,6.29,0.0
2018,6,18,19,45,21.5,4.0,2.65,15.45,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,19,4,45,16.0,3.5,2.25,13.25,4.0,0.0,0.0
2018,6,19,5,0,32.0,7.0,2.3,13.4,8.0,5.51,0.0
2018,6,19,5,15,101.5,18.5,2.3,13.65,29.0,14.07,2.93
2018,6,19,5,30,171.0,30.0,2.3,13.9,50.0,22.75,13.77
2018,6,19,5,45,157.0,30.0,2.3,14.15,55.0,22.69,14.34
2018,6,19,6,0,143.0,30.0,2.3,14.4,60.0,22.53,14.44
2018,6,19,6,15,90.5,47.0,2.3,14.6,68.0,35.07,25.75
2018,6,19,6,30,38.0,64.0,2.3,14.8,76.0,49.05,38.25
2018,6,19,6,45,19.0,66.0,2.25,15.05,72.0,50.9,37.69
2018,6,19,7,0,0.0,68.0,2.2,15.3,68.0,52.16,38.83
2018,6,19,7,15,0.0,92.5,2.2,15.55,92.5,70.63,54.22
2018,6,19,7,30,0.0,117.0,2.2,15.8,117.0,88.91,69.23
2018,6,19,7,45,4.0,146.5,2.15,16.1,149.0,112.05,87.87
2018,6,19,8,0,8.0,176.0,2.1,16.4,181.0,135.88,106.86
2018,6,19,8,15,14.5,196.5,2.05,16.85,206.0,154.65,121.42
2018,6,19,8,30,21.0,217.0,2.0,17.3,231.0,174.21,136.53
2018,6,19,8,45,28.5,234.0,2.0,17.75,254.0,195.17,152.67
2018,6,19,9,0,36.0,251.0,2.0,18.2,277.0,214.74,167.57
2018,6,19,9,15,61.0,283.0,2.0,18.7,330.5,256.27,199.51
2018,6,19,9,30,86.0,315.0,2.0,19.2,384.0,300.06,232.71
2018,6,19,9,45,134.5,338.5,2.0,19.65,451.0,361.43,279.05
2018,6,19,10,0,183.0,362.0,2.0,20.1,518.0,418.86,321.62
2018,6,19,10,15,239.0,364.5,2.05,20.5,575.0,474.96,362.96
2018,6,19,10,30,295.0,367.0,2.1,20.9,632.0,525.77,399.95
2018,6,19,10,45,363.0,352.0,2.1,21.25,686.0,581.77,440.31
2018,6,19,11,0,431.0,337.0,2.1,21.6,740.0,630.64,475.09
2018,6,19,11,15,617.0,255.5,2.2,21.8,841.5,716.78,538.72
2018,6,19,11,30,803.0,174.0,2.3,22.0,943.0,796.14,596.44
2018,6,19,11,45,870.5,136.0,2.35,22.2,974.5,813.11,608.03
2018,6,19,12,0,938.0,98.0,2.4,22.4,1006.0,840.25,626.08
2018,6,19,12,15,935.0,100.0,2.55,22.45,1004.0,840.29,626.83
2018,6,19,12,30,932.0,102.0,2.7,22.5,1002.0,836.85,625.49
2018,6,19,12,45,924.0,106.0,2.8,22.5,992.0,827.66,620.07
2018,6,19,13,0,916.0,110.0,2.9,22.5,982.0,815.14,612.44
2018,6,19,13,15,913.5,109.5,3.05,22.45,967.0,799.86,603.33
2018,6,19,13,30,911.0,109.0,3.2,22.4,952.0,781.24,591.84
2018,6,19,13,45,907.5,107.5,3.3,22.3,930.5,757.79,575.84
2018,6,19,14,0,904.0,106.0,3.4,22.2,909.0,731.2,557.29
2018,6,19,14,15,897.5,105.0,3.5,22.0,880.5,700.0,535.22
2018,6,19,14,30,891.0,104.0,3.6,21.8,852.0,666.1,510.65
2018,6,19,14,45,882.5,102.5,3.65,21.55,817.5,628.07,482.35
2018,6,19,15,0,874.0,101.0,3.7,21.3,783.0,587.85,451.67
2018,6,19,15,15,862.5,99.0,3.7,21.3,743.0,543.68,416.67
2018,6,19,15,30,851.0,97.0,3.7,21.3,703.0,498.02,379.61
2018,6,19,15,45,837.0,95.0,3.8,20.75,659.5,450.03,340.66
2018,6,19,16,0,823.0,93.0,3.9,20.2,616.0,400.31,299.14
2018,6,19,16,15,805.0,90.0,3.9,19.8,569.0,348.16,254.44
2018,6,19,16,30,787.0,87.0,3.9,19.4,522.0,296.24,209.23
2018,6,19,16,45,763.5,84.0,3.9,19.05,473.5,243.57,163.68
2018,6,19,17,0,740.0,81.0,3.9,18.7,425.0,192.27,120.84
2018,6,19,17,15,708.5,77.0,3.85,18.25,375.5,140.93,82.52
2018,6,19,17,30,677.0,73.0,3.8,17.8,326.0,88.03,51.24
2018,6,19,17,45,634.5,68.0,3.75,17.3,277.0,54.88,42.93
2018,6,19,18,0,592.0,63.0,3.7,16.8,228.0,51.09,39.67
2018,6,19,18,15,528.0,56.5,3.6,16.35,182.0,45.94,35.04
2018,6,19,18,30,464.0,50.0,3.5,15.9,136.0,40.84,30.26
2018,6,19,18,45,368.5,41.5,3.4,15.5,97.0,33.97,23.68
2018,6,19,19,0,273.0,33.0,3.3,15.1,58.0,27.21,15.8
2018,6,19,19,15,162.0,21.0,3.3,14.8,33.5,15.97,0.0
2018,6,19,19,30,51.0,9.0,3.3,14.5,9.0,7.08,0.0
2018,6,19,19,45,25.5,4.5,3.25,14.25,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,20,4,45,31.0,6.0,2.9,12.2,7.0,0.0,0.0
2018,6,20,5,0,62.0,12.0,3.0,12.4,14.0,9.44,0.0
2018,6,20,5,15,184.5,25.0,3.05,12.75,44.0,19.06,5.82
2018,6,20,5,30,307.0,38.0,3.1,13.1,74.0,31.1,20.91
2018,6,20,5,45,333.5,44.5,3.15,13.4,100.5,35.77,25.89
2018,6,20,6,0,360.0,51.0,3.2,13.7,127.0,40.38,30.36
2018,6,20,6,15,203.0,77.0,3.25,14.1,122.0,56.3,44.71
2018,6,20,6,30,46.0,103.0,3.3,14.5,117.0,74.12,60.54
2018,6,20,6,45,58.5,122.5,3.3,14.85,143.5,88.52,69.17
2018,6,20,7,0,71.0,142.0,3.3,15.2,170.0,108.33,83.51
2018,6,20,7,15,101.0,165.5,3.3,15.6,211.5,134.86,103.29
2018,6,20,7,30,131.0,189.0,3.3,16.0,253.0,165.96,127.26
2018,6,20,7,45,151.0,211.0,3.25,16.35,292.0,197.04,151.99
2018,6,20,8,0,171.0,233.0,3.2,16.7,331.0,230.32,178.63
2018,6,20,8,15,202.0,257.5,3.2,17.05,383.0,271.42,211.18
2018,6,20,8,30,233.0,282.0,3.2,17.4,435.0,319.18,248.75
2018,6,20,8,45,464.0,225.0,3.15,17.8,555.5,401.85,311.76
2018,6,20,9,0,695.0,168.0,3.1,18.2,676.0,500.69,387.42
2018,6,20,9,15,803.5,132.0,3.15,18.5,749.5,561.7,434.82
2018,6,20,9,30,912.0,96.0,3.2,18.8,823.0,624.65,483.38
2018,6,20,9,45,908.5,103.5,3.25,19.1,853.0,662.52,511.93
2018,6,20,10,0,905.0,111.0,3.3,19.4,883.0,697.11,537.53
2018,6,20,10,15,912.0,111.5,3.35,19.65,911.0,729.8,561.47
2018,6,20,10,30,919.0,112.0,3.4,19.9,939.0,759.69,582.97
2018,6,20,10,45,925.0,111.5,3.5,20.1,960.0,785.06,601.3
2018,6,20,11,0,931.0,111.0,3.6,20.3,981.0,807.29,616.75
2018,6,20,11,15,934.5,111.5,3.7,20.4,995.5,825.16,628.96
2018,6,20,11,30,938.0,112.0,3.8,20.5,1010.0,839.61,638.87
2018,6,20,11,45,941.5,110.5,3.9,20.6,1017.0,848.97,645.31
2018,6,20,12,0,945.0,109.0,4.0,20.7,1024.0,854.86,649.46
2018,6,20,12,15,945.0,109.0,4.05,20.65,1023.0,855.68,650.32
2018,6,20,12,30,945.0,109.0,4.1,20.6,1022.0,852.99,648.87
2018,6,20,12,45,943.5,108.5,4.2,20.6,1013.5,845.17,644.03
2018,6,20,13,0,942.0,108.0,4.3,20.6,1005.0,833.84,636.82
2018,6,20,13,15,939.5,107.0,4.35,20.5,989.5,817.81,626.39
2018,6,20,13,30,937.0,106.0,4.4,20.4,974.0,798.34,613.64
2018,6,20,13,45,933.5,104.5,4.4,20.3,951.5,774.36,596.64
2018,6,20,14,0,930.0,103.0,4.4,20.2,929.0,747.15,576.87
2018,6,20,14,15,924.0,101.5,4.4,20.05,900.0,715.15,553.37
2018,6,20,14,30,918.0,100.0,4.4,19.9,871.0,680.34,527.33
2018,6,20,14,45,910.5,98.5,4.4,19.75,836.5,642.0,498.07
2018,6,20,15,0,903.0,97.0,4.4,19.6,802.0,601.32,466.33
2018,6,20,15,15,892.0,95.0,4.4,19.6,761.5,556.26,430.21
2018,6,20,15,30,881.0,93.0,4.4,19.6,721.0,509.59,391.9
2018,6,20,15,45,868.0,91.0,4.35,19.2,677.0,460.69,351.3
2018,6,20,16,0,855.0,89.0,4.3,18.8,633.0,410.85,308.81
2018,6,20,16,15,838.0,86.5,4.25,18.55,585.5,358.58,263.33
2018,6,20,16,30,821.0,84.0,4.2,18.3,538.0,303.88,215.29
2018,6,20,16,45,798.5,80.5,4.15,18.0,488.0,249.22,167.64
2018,6,20,17,0,776.0,77.0,4.1,17.7,438.0,195.77,122.64
2018,6,20,17,15,745.0,73.0,4.05,17.3,387.0,142.46,82.51
2018,6,20,17,30,714.0,69.0,4.0,16.9,336.0,91.91,53.48
2018,6,20,17,45,672.0,64.5,3.95,16.55,286.0,57.24,45.15
2018,6,20,18,0,630.0,60.0,3.9,16.2,236.0,49.3,38.19
2018,6,20,18,15,566.5,54.5,3.8,15.75,189.0,44.77,34.1
2018,6,20,18,30,503.0,49.0,3.7,15.3,142.0,40.34,29.9
2018,6,20,18,45,406.0,40.5,3.6,14.9,101.5,33.36,23.23
2018,6,20,19,0,309.0,32.0,3.5,14.5,61.0,26.47,15.35
2018,6,20,19,15,185.0,20.5,3.45,14.25,35.0,16.96,0.0
2018,6,20,19,30,61.0,9.0,3.4,14.0,9.0,7.08,0.0
2018,6,20,19,45,30.5,4.5,3.4,13.75,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,21,4,45,60.0,8.0,2.95,11.85,9.5,0.0,0.0
2018,6,21,5,0,120.0,16.0,3.0,12.0,19.0,12.59,0.0
2018,6,21,5,15,242.0,27.0,3.05,12.35,49.5,22.34,7.56
2018,6,21,5,30,364.0,38.0,3.1,12.7,80.0,31.4,21.18
2018,6,21,5,45,452.0,45.5,3.1,13.05,123.0,37.42,27.36
2018,6,21,6,0,540.0,53.0,3.1,13.4,166.0,43.56,33.23
2018,6,21,6,15,477.0,70.0,3.05,13.85,189.5,55.45,44.0
2018,6,21,6,30,414.0,87.0,3.0,14.3,213.0,63.93,51.54
2018,6,21,6,45,370.5,113.0,3.0,14.75,241.0,85.43,63.62
2018,6,21,7,0,327.0,139.0,3.0,15.2,269.0,125.89,88.83
2018,6,21,7,15,310.5,161.0,2.95,15.7,298.0,161.11,115.65
2018,6,21,7,30,294.0,183.0,2.9,16.2,327.0,194.51,143.5
2018,6,21,7,45,251.0,208.5,2.8,16.65,340.5,221.73,167.98
2018,6,21,8,0,208.0,234.0,2.7,17.1,354.0,242.23,186.55
2018,6,21,8,15,191.5,255.5,2.65,17.55,373.0,266.0,206.34
2018,6,21,8,30,175.0,277.0,2.6,18.0,392.0,287.9,224.05
2018,6,21,8,45,184.0,299.0,2.55,18.45,427.0,320.0,248.92
2018,6,21,9,0,193.0,321.0,2.5,18.9,462.0,352.66,273.75
2018,6,21,9,15,251.5,328.5,2.45,19.35,522.5,407.24,314.91
2018,6,21,9,30,310.0,336.0,2.4,19.8,583.0,460.67,354.63
2018,6,21,9,45,528.5,260.5,2.35,20.25,702.5,558.91,428.42
2018,6,21,10,0,747.0,185.0,2.3,20.7,822.0,663.59,505.07
2018,6,21,10,15,848.5,139.5,2.25,21.05,885.0,708.28,537.29
2018,6,21,10,30,950.0,94.0,2.2,21.4,948.0,766.28,578.34
2018,6,21,10,45,955.0,94.5,2.2,21.8,970.0,792.55,595.45
2018,6,21,11,0,960.0,95.0,2.2,22.2,992.0,815.54,609.49
2018,6,21,11,15,963.5,95.5,2.3,22.4,1006.5,833.98,621.68
2018,6,21,11,30,967.0,96.0,2.4,22.6,1021.0,848.9,631.58
2018,6,21,11,45,969.0,95.5,2.5,22.8,1028.0,858.22,637.78
2018,6,21,12,0,971.0,95.0,2.6,23.0,1035.0,863.92,641.67
2018,6,21,12,15,967.5,97.5,2.7,23.05,1033.0,864.13,642.34
2018,6,21,12,30,964.0,100.0,2.8,23.1,1031.0,860.72,640.68
2018,6,21,12,45,955.0,104.5,2.95,23.15,1020.5,851.06,635.19
2018,6,21,13,0,946.0,109.0,3.1,23.2,1010.0,837.94,627.38
