Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,7,30,9.0,150.0,1.5,18.6,154.0,114.13,88.85
2018,7,11,7,45,13.5,171.5,1.5,19.1,178.5,132.38,103.04
2018,7,11,8,0,18.0,193.0,1.5,19.6,203.0,151.3,117.65
2018,7,11,8,15,25.0,217.5,1.5,20.1,232.5,173.98,135.04
2018,7,11,8,30,32.0,242.0,1.5,20.6,262.0,200.15,155.0
2018,7,11,8,45,55.5,275.5,1.55,21.1,313.5,239.88,185.17
2018,7,11,9,0,79.0,309.0,1.6,21.6,365.0,282.2,216.95
2018,7,11,9,15,143.5,335.0,1.65,22.05,444.0,349.93,267.69
2018,7,11,9,30,208.0,361.0,1.7,22.5,523.0,417.15,317.17
2018,7,11,9,45,367.0,320.5,1.75,23.0,622.0,502.46,380.25
2018,7,11,10,0,526.0,280.0,1.8,23.5,721.0,599.58,450.38
2018,7,11,10,15,597.0,259.5,1.85,23.85,776.0,653.36,488.2
2018,7,11,10,30,668.0,239.0,1.9,24.2,831.0,707.21,525.83
2018,7,11,10,45,769.0,189.0,1.95,24.55,886.5,752.75,558.28
2018,7,11,11,0,870.0,139.0,2.0,24.9,942.0,794.54,588.03
2018,7,11,11,15,907.0,119.0,2.05,25.15,968.0,822.21,605.7
2018,7,11,11,30,944.0,99.0,2.1,25.4,994.0,846.95,621.38
2018,7,11,11,45,945.5,99.0,2.15,25.6,1001.5,857.13,627.59
2018,7,11,12,0,947.0,99.0,2.2,25.8,1009.0,863.73,631.65
2018,7,11,12,15,947.5,98.5,2.25,25.9,1009.0,865.5,632.89
2018,7,11,12,30,948.0,98.0,2.3,26.0,1009.0,863.68,631.88
2018,7,11,12,45,947.0,98.0,2.4,26.1,1002.0,857.47,628.48
2018,7,11,13,0,946.0,98.0,2.5,26.2,995.0,847.67,622.76
2018,7,11,13,15,943.5,97.0,2.55,26.15,980.0,832.25,613.35
2018,7,11,13,30,941.0,96.0,2.6,26.1,965.0,813.33,601.64
2018,7,11,13,45,936.5,95.5,2.65,26.0,943.0,789.92,586.99
2018,7,11,14,0,932.0,95.0,2.7,25.9,921.0,763.27,569.45
2018,7,11,14,15,926.0,94.0,2.75,25.7,893.0,732.04,548.13
2018,7,11,14,30,920.0,93.0,2.8,25.5,865.0,697.94,524.31
2018,7,11,14,45,911.5,92.0,2.85,25.3,830.5,659.58,496.86
2018,7,11,15,0,903.0,91.0,2.9,25.1,796.0,618.9,466.99
2018,7,11,15,15,892.5,89.5,2.9,25.1,756.5,574.58,433.11
2018,7,11,15,30,882.0,88.0,2.9,25.1,717.0,528.54,397.04
2018,7,11,15,45,868.0,86.0,2.95,24.35,672.5,478.99,358.52
2018,7,11,16,0,854.0,84.0,3.0,23.6,628.0,428.55,317.91
2018,7,11,16,15,835.5,82.5,3.0,23.15,580.5,376.28,274.24
2018,7,11,16,30,817.0,81.0,3.0,22.7,533.0,322.04,228.08
2018,7,11,16,45,792.5,78.5,2.95,22.2,483.0,267.28,181.28
2018,7,11,17,0,768.0,76.0,2.9,21.7,433.0,213.89,136.33
2018,7,11,17,15,736.5,72.0,2.85,21.15,382.0,159.98,94.14
2018,7,11,17,30,705.0,68.0,2.8,20.6,331.0,108.84,60.63
2018,7,11,17,45,660.0,64.0,2.75,20.05,281.0,56.24,43.61
2018,7,11,18,0,615.0,60.0,2.7,19.5,231.0,49.13,37.51
2018,7,11,18,15,550.0,54.0,2.55,19.0,184.0,44.24,33.16
2018,7,11,18,30,485.0,48.0,2.4,18.5,137.0,39.43,28.68
2018,7,11,18,45,385.5,39.5,2.3,17.95,97.0,32.46,22.09
2018,7,11,19,0,286.0,31.0,2.2,17.4,57.0,25.6,14.0
2018,7,11,19,15,170.0,19.5,2.2,17.1,32.5,16.14,0.0
2018,7,11,19,30,54.0,8.0,2.2,16.8,8.0,6.29,0.0
2018,7,11,19,45,27.0,4.0,2.15,16.55,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,12,4,45,21.0,3.5,1.45,14.3,3.5,0.0,0.0
2018,7,12,5,0,42.0,7.0,1.5,14.5,7.0,5.51,0.0
2018,7,12,5,15,100.0,16.5,1.55,14.95,23.5,12.54,0.0
2018,7,12,5,30,158.0,26.0,1.6,15.4,40.0,19.76,9.59
2018,7,12,5,45,137.0,29.0,1.65,15.85,46.5,21.86,13.21
2018,7,12,6,0,116.0,32.0,1.7,16.3,53.0,23.77,15.27
2018,7,12,6,15,58.0,43.5,1.7,16.75,54.0,33.65,24.18
2018,7,12,6,30,0.0,55.0,1.7,17.2,55.0,42.12,31.73
2018,7,12,6,45,0.5,75.5,1.7,17.7,75.5,57.21,44.96
2018,7,12,7,0,1.0,96.0,1.7,18.2,96.0,72.36,55.28
2018,7,12,7,15,7.0,127.5,1.75,18.65,130.5,96.26,74.54
2018,7,12,7,30,13.0,159.0,1.8,19.1,165.0,121.25,94.36
2018,7,12,7,45,12.0,170.5,1.8,19.55,176.5,131.3,102.1
2018,7,12,8,0,11.0,182.0,1.8,20.0,188.0,141.16,109.62
2018,7,12,8,15,13.5,199.0,1.85,20.5,207.0,156.2,121.1
2018,7,12,8,30,16.0,216.0,1.9,21.0,226.0,171.57,132.72
2018,7,12,8,45,31.5,251.5,2.0,21.5,273.0,210.68,162.77
2018,7,12,9,0,47.0,287.0,2.1,22.0,320.0,249.19,191.95
2018,7,12,9,15,124.5,313.5,2.1,22.35,409.0,323.09,248.08
2018,7,12,9,30,202.0,340.0,2.1,22.7,498.0,397.5,303.62
2018,7,12,9,45,311.0,333.5,2.15,23.05,588.5,478.54,363.67
2018,7,12,10,0,420.0,327.0,2.2,23.4,679.0,567.69,428.37
2018,7,12,10,15,390.5,353.0,2.2,23.6,689.0,584.25,438.81
2018,7,12,10,30,361.0,379.0,2.2,23.8,699.0,589.53,441.62
2018,7,12,10,45,331.5,405.0,2.25,24.0,704.5,600.33,448.3
2018,7,12,11,0,302.0,431.0,2.3,24.2,710.0,608.45,452.94
2018,7,12,11,15,327.5,428.5,2.35,24.3,735.0,633.56,470.86
2018,7,12,11,30,353.0,426.0,2.4,24.4,760.0,657.81,487.98
2018,7,12,11,45,357.5,426.0,2.45,24.5,767.0,665.99,493.57
2018,7,12,12,0,362.0,426.0,2.5,24.6,774.0,672.44,498.06
2018,7,12,12,15,398.0,414.5,2.55,24.75,797.0,693.06,512.94
2018,7,12,12,30,434.0,403.0,2.6,24.9,820.0,721.05,532.53
2018,7,12,12,45,454.5,393.5,2.65,25.0,827.0,726.79,536.77
2018,7,12,13,0,475.0,384.0,2.7,25.1,834.0,729.94,539.39
2018,7,12,13,15,474.0,375.5,2.75,25.0,818.5,714.24,529.19
2018,7,12,13,30,473.0,367.0,2.8,24.9,803.0,696.38,517.54
2018,7,12,13,45,581.0,288.0,2.85,24.85,811.5,700.95,523.7
2018,7,12,14,0,689.0,209.0,2.9,24.8,820.0,698.91,524.77
2018,7,12,14,15,742.5,171.5,2.9,24.5,810.5,679.08,512.23
2018,7,12,14,30,796.0,134.0,2.9,24.2,801.0,658.21,498.46
2018,7,12,14,45,786.5,131.5,2.9,23.85,768.0,621.24,471.79
2018,7,12,15,0,777.0,129.0,2.9,23.5,735.0,582.37,443.16
2018,7,12,15,15,764.5,126.0,2.9,23.5,697.0,539.73,410.45
2018,7,12,15,30,752.0,123.0,2.9,23.5,659.0,495.88,376.03
2018,7,12,15,45,737.0,120.0,2.75,22.75,617.5,449.92,339.85
2018,7,12,16,0,722.0,117.0,2.6,22.0,576.0,403.48,302.24
2018,7,12,16,15,703.5,112.5,2.55,21.6,531.5,352.03,259.64
2018,7,12,16,30,685.0,108.0,2.5,21.2,487.0,302.79,217.89
2018,7,12,16,45,661.0,103.0,2.5,20.85,440.5,252.46,175.12
2018,7,12,17,0,637.0,98.0,2.5,20.5,394.0,203.7,134.21
2018,7,12,17,15,604.5,92.0,2.45,20.1,346.5,154.8,95.92
2018,7,12,17,30,572.0,86.0,2.4,19.7,299.0,108.98,65.27
2018,7,12,17,45,529.5,78.5,2.4,19.35,252.5,65.16,51.51
2018,7,12,18,0,487.0,71.0,2.4,19.0,206.0,55.91,43.51
2018,7,12,18,15,389.5,64.5,2.35,18.75,158.5,48.68,37.06
2018,7,12,18,30,292.0,58.0,2.3,18.5,111.0,43.31,32.03
2018,7,12,18,45,159.5,43.0,2.3,18.2,70.5,32.22,21.84
2018,7,12,19,0,27.0,28.0,2.3,17.9,30.0,21.15,10.43
2018,7,12,19,15,13.5,15.5,2.25,17.85,16.5,12.2,0.0
2018,7,12,19,30,0.0,3.0,2.2,17.8,3.0,2.36,0.0
2018,7,12,19,45,0.0,1.5,2.15,17.7,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,1.6,15.9,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,1.6,16.0,2.0,1.57,0.0
2018,7,13,5,15,0.0,9.0,1.65,16.35,9.0,7.08,0.0
2018,7,13,5,30,0.0,16.0,1.7,16.7,16.0,12.18,3.56
2018,7,13,5,45,3.5,27.5,1.7,17.05,28.0,21.01,12.37
2018,7,13,6,0,7.0,39.0,1.7,17.4,40.0,29.87,20.5
2018,7,13,6,15,13.0,58.5,1.7,17.75,61.5,44.24,33.35
2018,7,13,6,30,19.0,78.0,1.7,18.1,83.0,57.65,45.23
2018,7,13,6,45,15.5,80.5,1.7,18.5,85.0,60.92,48.04
2018,7,13,7,0,12.0,83.0,1.7,18.9,87.0,64.07,47.83
2018,7,13,7,15,7.5,72.5,1.75,19.3,75.0,56.68,41.56
2018,7,13,7,30,3.0,62.0,1.8,19.7,63.0,48.12,34.46
2018,7,13,7,45,1.5,76.0,1.85,20.1,76.5,58.77,43.15
2018,7,13,8,0,0.0,90.0,1.9,20.5,90.0,69.28,51.58
2018,7,13,8,15,1.5,117.0,1.95,20.85,118.0,90.41,68.47
2018,7,13,8,30,3.0,144.0,2.0,21.2,146.0,111.85,85.39
2018,7,13,8,45,13.5,177.0,2.05,21.6,186.5,142.33,109.24
2018,7,13,9,0,24.0,210.0,2.1,22.0,227.0,177.66,136.65
2018,7,13,9,15,42.5,264.5,2.15,22.35,296.5,232.93,179.17
2018,7,13,9,30,61.0,319.0,2.2,22.7,366.0,290.43,222.6
2018,7,13,9,45,106.0,352.5,2.2,23.05,439.0,357.97,273.1
2018,7,13,10,0,151.0,386.0,2.2,23.4,512.0,421.1,319.4
2018,7,13,10,15,226.5,385.5,2.25,23.7,582.0,489.36,369.5
2018,7,13,10,30,302.0,385.0,2.3,24.0,652.0,552.65,415.3
2018,7,13,10,45,509.5,295.0,2.3,24.35,759.0,653.69,489.47
2018,7,13,11,0,717.0,205.0,2.3,24.7,866.0,752.43,560.04
2018,7,13,11,15,700.5,214.0,2.35,24.85,868.5,760.81,564.71
2018,7,13,11,30,684.0,223.0,2.4,25.0,871.0,765.76,567.72
2018,7,13,11,45,755.0,184.5,2.4,25.2,904.5,789.72,585.24
2018,7,13,12,0,826.0,146.0,2.4,25.4,938.0,806.51,596.63
2018,7,13,12,15,831.0,142.5,2.45,25.5,939.5,809.47,598.55
2018,7,13,12,30,836.0,139.0,2.5,25.6,941.0,809.3,598.56
2018,7,13,12,45,845.5,131.0,2.5,25.7,937.0,805.98,596.22
2018,7,13,13,0,855.0,123.0,2.5,25.8,933.0,799.16,591.63
2018,7,13,13,15,852.5,122.0,2.55,25.8,919.0,785.08,582.78
2018,7,13,13,30,850.0,121.0,2.6,25.8,905.0,767.83,571.84
2018,7,13,13,45,846.5,119.5,2.6,25.8,884.5,746.31,557.34
2018,7,13,14,0,843.0,118.0,2.6,25.8,864.0,721.79,540.19
2018,7,13,14,15,837.0,116.5,2.65,25.75,837.5,692.66,519.88
2018,7,13,14,30,831.0,115.0,2.7,25.7,811.0,660.92,497.32
2018,7,13,14,45,823.5,112.0,2.7,25.65,778.0,624.55,470.79
2018,7,13,15,0,816.0,109.0,2.7,25.6,745.0,586.03,442.11
2018,7,13,15,15,804.0,107.5,2.7,25.6,707.0,544.31,410.27
2018,7,13,15,30,792.0,106.0,2.7,25.6,669.0,502.88,377.79
2018,7,13,15,45,778.0,103.0,2.8,25.25,627.0,455.61,340.84
2018,7,13,16,0,764.0,100.0,2.9,24.9,585.0,407.68,302.19
2018,7,13,16,15,745.5,96.5,2.95,24.6,540.0,357.3,260.51
2018,7,13,16,30,727.0,93.0,3.0,24.3,495.0,307.25,218.18
2018,7,13,16,45,702.5,89.0,3.05,23.95,447.5,255.86,174.68
2018,7,13,17,0,678.0,85.0,3.1,23.6,400.0,202.6,130.32
2018,7,13,17,15,645.5,80.5,3.15,23.1,352.0,152.65,91.38
2018,7,13,17,30,613.0,76.0,3.2,22.6,304.0,105.68,60.22
2018,7,13,17,45,567.5,71.0,3.25,22.05,257.0,61.27,47.59
2018,7,13,18,0,522.0,66.0,3.3,21.5,210.0,52.55,40.15
2018,7,13,18,15,458.5,58.5,3.25,20.95,166.0,46.86,35.13
2018,7,13,18,30,395.0,51.0,3.2,20.4,122.0,41.18,29.91
2018,7,13,18,45,304.5,40.5,3.2,19.85,85.5,32.86,22.18
2018,7,13,19,0,214.0,30.0,3.2,19.3,49.0,22.84,11.45
2018,7,13,19,15,125.0,18.5,3.15,19.0,28.0,14.56,0.0
2018,7,13,19,30,36.0,7.0,3.1,18.7,7.0,5.51,0.0
2018,7,13,19,45,18.0,3.5,3.1,18.35,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.05,17.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.0,17.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.95,17.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.75,15.45,3.5,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.8,15.5,7.0,5.51,0.0
2018,7,14,5,15,136.0,18.5,2.8,15.8,28.5,14.56,0.0
2018,7,14,5,30,232.0,30.0,2.8,16.1,50.0,22.9,11.38
2018,7,14,5,45,326.0,39.0,2.85,16.4,86.5,31.77,21.57
2018,7,14,6,0,420.0,48.0,2.9,16.7,123.0,38.99,28.48
2018,7,14,6,15,308.5,66.0,2.9,17.15,130.5,48.91,37.51
2018,7,14,6,30,197.0,84.0,2.9,17.6,138.0,60.84,48.1
2018,7,14,6,45,153.5,112.5,2.9,18.0,160.0,81.67,66.28
2018,7,14,7,0,110.0,141.0,2.9,18.4,182.0,109.04,81.91
2018,7,14,7,15,132.5,161.5,2.9,18.85,218.0,135.99,101.72
2018,7,14,7,30,155.0,182.0,2.9,19.3,254.0,165.7,124.6
2018,7,14,7,45,168.5,196.0,2.85,19.75,282.0,191.22,144.92
2018,7,14,8,0,182.0,210.0,2.8,20.2,310.0,217.93,166.36
2018,7,14,8,15,200.5,225.0,2.8,20.6,344.5,248.31,190.57
2018,7,14,8,30,219.0,240.0,2.8,21.0,379.0,284.17,218.85
2018,7,14,8,45,240.0,268.5,2.8,21.4,430.5,329.94,254.29
2018,7,14,9,0,261.0,297.0,2.8,21.8,482.0,377.43,290.4
2018,7,14,9,15,463.5,239.0,2.9,22.1,590.5,465.23,357.41
2018,7,14,9,30,666.0,181.0,3.0,22.4,699.0,563.58,431.66
2018,7,14,9,45,764.5,141.5,3.05,22.7,761.0,617.75,472.39
2018,7,14,10,0,863.0,102.0,3.1,23.0,823.0,671.49,512.66
2018,7,14,10,15,810.5,135.5,3.15,23.2,831.0,697.74,530.54
2018,7,14,10,30,758.0,169.0,3.2,23.4,839.0,712.29,539.95
2018,7,14,10,45,742.5,183.5,3.3,23.6,853.5,732.32,553.86
2018,7,14,11,0,727.0,198.0,3.4,23.8,868.0,755.43,569.5
2018,7,14,11,15,751.0,182.0,3.45,23.85,883.5,767.68,578.87
2018,7,14,11,30,775.0,166.0,3.5,23.9,899.0,784.09,590.98
2018,7,14,11,45,705.0,214.0,3.6,23.9,885.0,783.84,589.23
2018,7,14,12,0,635.0,262.0,3.7,23.9,871.0,771.79,579.52
2018,7,14,12,15,563.5,311.0,3.7,23.85,851.5,755.22,566.33
2018,7,14,12,30,492.0,360.0,3.7,23.8,832.0,736.35,551.5
2018,7,14,12,45,644.0,262.0,3.75,23.7,874.5,775.15,582.89
2018,7,14,13,0,796.0,164.0,3.8,23.6,917.0,799.69,603.99
2018,7,14,13,15,840.5,135.5,3.8,23.55,919.5,788.24,596.55
2018,7,14,13,30,885.0,107.0,3.8,23.5,922.0,784.76,594.73
2018,7,14,13,45,880.5,106.0,3.85,23.45,901.0,762.12,579.67
2018,7,14,14,0,876.0,105.0,3.9,23.4,880.0,736.42,561.69
2018,7,14,14,15,870.5,103.5,3.9,23.2,853.0,706.67,540.45
2018,7,14,14,30,865.0,102.0,3.9,23.0,826.0,674.17,516.83
2018,7,14,14,45,857.0,100.5,3.9,22.85,793.0,637.53,489.56
2018,7,14,15,0,849.0,99.0,3.9,22.7,760.0,598.68,460.04
2018,7,14,15,15,838.0,97.0,3.9,22.7,721.5,555.73,426.48
2018,7,14,15,30,827.0,95.0,3.9,22.7,683.0,511.25,390.92
2018,7,14,15,45,813.5,92.5,3.95,22.1,640.5,463.87,353.12
2018,7,14,16,0,800.0,90.0,4.0,21.5,598.0,415.27,313.14
2018,7,14,16,15,782.5,87.5,3.95,21.15,552.5,364.32,269.86
2018,7,14,16,30,765.0,85.0,3.9,20.8,507.0,313.5,225.82
2018,7,14,16,45,741.5,82.0,3.9,20.45,459.0,261.14,180.42
2018,7,14,17,0,718.0,79.0,3.9,20.1,411.0,210.13,136.81
2018,7,14,17,15,686.5,74.5,3.9,19.8,362.0,158.39,95.56
2018,7,14,17,30,655.0,70.0,3.9,19.5,313.0,105.58,59.21
2018,7,14,17,45,611.5,65.5,3.85,19.15,265.0,59.11,39.56
2018,7,14,18,0,568.0,61.0,3.8,18.8,217.0,49.35,37.8
2018,7,14,18,15,504.5,54.5,3.8,18.5,172.0,44.22,33.18
2018,7,14,18,30,441.0,48.0,3.8,18.2,127.0,39.13,28.42
2018,7,14,18,45,346.0,39.0,3.75,17.85,89.5,31.87,21.52
2018,7,14,19,0,251.0,30.0,3.7,17.5,52.0,24.68,12.73
2018,7,14,19,15,147.5,18.5,3.7,17.25,29.5,14.56,0.0
2018,7,14,19,30,44.0,7.0,3.7,17.0,7.0,5.51,0.0
2018,7,14,19,45,22.0,3.5,3.75,16.8,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,4,45,27.0,3.5,2.75,14.4,3.5,0.0,0.0
2018,7,15,5,0,54.0,7.0,2.8,14.5,7.0,5.51,0.0
2018,7,15,5,15,171.5,18.0,2.9,14.8,30.0,14.16,0.0
2018,7,15,5,30,289.0,29.0,3.0,15.1,53.0,24.01,11.9
2018,7,15,5,45,213.0,24.0,3.05,15.45,48.0,19.07,10.73
2018,7,15,6,0,137.0,19.0,3.1,15.8,43.0,14.56,7.16
2018,7,15,6,15,68.5,25.5,3.15,16.15,37.5,19.68,11.83
2018,7,15,6,30,0.0,32.0,3.2,16.5,32.0,24.39,16.07
2018,7,15,6,45,0.0,47.5,3.2,16.9,47.5,36.31,26.64
2018,7,15,7,0,0.0,63.0,3.2,17.3,63.0,48.28,35.3
2018,7,15,7,15,0.5,91.5,3.2,17.65,91.5,69.79,53.16
2018,7,15,7,30,1.0,120.0,3.2,18.0,120.0,91.13,70.6
2018,7,15,7,45,2.0,139.0,3.2,18.4,140.0,105.99,82.43
2018,7,15,8,0,3.0,158.0,3.2,18.8,160.0,121.11,94.35
2018,7,15,8,15,6.0,176.5,3.15,19.15,180.5,136.84,106.6
2018,7,15,8,30,9.0,195.0,3.1,19.5,201.0,153.0,119.11
2018,7,15,8,45,20.5,225.5,3.1,19.85,240.0,182.64,142.21
2018,7,15,9,0,32.0,256.0,3.1,20.2,279.0,217.96,169.57
2018,7,15,9,15,90.5,278.5,3.15,20.5,348.0,277.83,216.11
2018,7,15,9,30,149.0,301.0,3.2,20.8,417.0,336.47,261.25
2018,7,15,9,45,283.5,301.0,3.2,21.1,533.5,436.77,338.12
2018,7,15,10,0,418.0,301.0,3.2,21.4,650.0,548.51,421.55
2018,7,15,10,15,603.5,235.0,3.25,21.6,758.0,642.79,492.24
2018,7,15,10,30,789.0,169.0,3.3,21.8,866.0,736.17,561.25
2018,7,15,10,45,861.5,135.5,3.35,22.0,913.5,772.82,588.08
2018,7,15,11,0,934.0,102.0,3.4,22.2,961.0,819.05,620.0
2018,7,15,11,15,938.5,102.0,3.5,22.3,977.0,838.76,633.15
2018,7,15,11,30,943.0,102.0,3.6,22.4,993.0,855.04,644.17
2018,7,15,11,45,945.5,101.5,3.65,22.45,1001.0,865.77,651.31
2018,7,15,12,0,948.0,101.0,3.7,22.5,1009.0,872.92,656.13
2018,7,15,12,15,947.0,101.5,3.75,22.5,1008.5,874.45,657.34
2018,7,15,12,30,946.0,102.0,3.8,22.5,1008.0,872.36,656.2
2018,7,15,12,45,943.5,102.0,3.85,22.55,1000.0,865.01,651.43
2018,7,15,13,0,941.0,102.0,3.9,22.6,992.0,854.1,644.31
2018,7,15,13,15,938.5,101.5,3.95,22.55,977.5,839.21,634.77
2018,7,15,13,30,936.0,101.0,4.0,22.5,963.0,820.83,622.85
2018,7,15,13,45,932.0,100.5,4.0,22.5,941.5,797.89,607.42
2018,7,15,14,0,928.0,100.0,4.0,22.5,920.0,771.69,589.24
2018,7,15,14,15,922.5,98.0,4.0,22.45,891.5,740.0,566.38
2018,7,15,14,30,917.0,96.0,4.0,22.4,863.0,705.4,541.01
2018,7,15,14,45,909.5,94.5,4.0,22.3,829.0,667.22,512.6
2018,7,15,15,0,902.0,93.0,4.0,22.2,795.0,626.64,481.75
2018,7,15,15,15,891.5,91.5,4.0,22.2,755.0,582.2,447.07
2018,7,15,15,30,881.0,90.0,4.0,22.2,715.0,536.03,410.18
2018,7,15,15,45,867.0,87.5,4.0,21.8,670.5,485.89,369.87
2018,7,15,16,0,853.0,85.0,4.0,21.4,626.0,434.85,327.62
2018,7,15,16,15,835.5,82.5,3.95,21.15,578.0,381.89,282.53
2018,7,15,16,30,818.0,80.0,3.9,20.9,530.0,327.01,235.02
2018,7,15,16,45,795.0,77.0,3.9,20.6,480.5,271.87,187.11
2018,7,15,17,0,772.0,74.0,3.9,20.3,431.0,217.94,140.85
2018,7,15,17,15,740.5,70.5,3.85,19.95,380.0,163.88,97.6
2018,7,15,17,30,709.0,67.0,3.8,19.6,329.0,112.58,62.81
2018,7,15,17,45,665.5,62.0,3.8,19.2,278.5,62.85,41.65
2018,7,15,18,0,622.0,57.0,3.8,18.8,228.0,47.01,35.75
2018,7,15,18,15,557.0,51.5,3.7,18.4,181.0,42.42,31.62
2018,7,15,18,30,492.0,46.0,3.6,18.0,134.0,37.94,27.39
2018,7,15,18,45,390.5,38.5,3.5,17.55,94.5,31.73,21.4
2018,7,15,19,0,289.0,31.0,3.4,17.1,55.0,25.71,13.27
2018,7,15,19,15,171.0,19.0,3.4,16.85,31.0,14.95,0.0
2018,7,15,19,30,53.0,7.0,3.4,16.6,7.0,5.51,0.0
2018,7,15,19,45,26.5,3.5,3.35,16.3,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,16,4,45,27.5,4.0,2.7,14.05,3.5,0.0,0.0
2018,7,16,5,0,55.0,8.0,2.7,14.2,7.0,0.0,0.0
2018,7,16,5,15,176.5,18.5,2.8,14.55,30.0,14.56,0.0
2018,7,16,5,30,298.0,29.0,2.9,14.9,53.0,24.07,11.53
2018,7,16,5,45,401.5,36.5,2.95,15.3,92.5,30.18,20.22
2018,7,16,6,0,505.0,44.0,3.0,15.7,132.0,36.47,26.36
2018,7,16,6,15,349.5,41.0,3.0,16.15,111.0,32.49,23.15
2018,7,16,6,30,194.0,38.0,3.0,16.6,90.0,28.48,19.69
2018,7,16,6,45,97.0,53.0,2.95,17.0,79.0,40.16,30.03
2018,7,16,7,0,0.0,68.0,2.9,17.4,68.0,52.16,38.56
2018,7,16,7,15,0.5,93.5,2.9,17.9,93.5,71.23,54.31
2018,7,16,7,30,1.0,119.0,2.9,18.4,119.0,90.41,69.89
2018,7,16,7,45,4.5,146.5,2.85,18.85,148.5,112.11,87.21
2018,7,16,8,0,8.0,174.0,2.8,19.3,178.0,134.49,104.85
2018,7,16,8,15,21.5,206.0,2.75,19.8,219.0,164.48,128.19
2018,7,16,8,30,35.0,238.0,2.7,20.3,260.0,199.06,154.96
2018,7,16,8,45,104.0,265.5,2.7,20.75,337.5,260.91,202.54
2018,7,16,9,0,173.0,293.0,2.7,21.2,415.0,324.92,251.4
2018,7,16,9,15,371.5,256.5,2.7,21.65,538.5,430.01,331.41
2018,7,16,9,30,570.0,220.0,2.7,22.1,662.0,540.67,414.15
2018,7,16,9,45,749.0,156.0,2.7,22.5,764.0,622.66,475.1
2018,7,16,10,0,928.0,92.0,2.7,22.9,866.0,708.76,538.17
2018,7,16,10,15,934.5,92.5,2.75,23.25,894.5,743.35,562.26
2018,7,16,10,30,941.0,93.0,2.8,23.6,923.0,775.06,584.22
2018,7,16,10,45,945.5,94.0,2.8,23.9,945.5,802.67,601.93
2018,7,16,11,0,950.0,95.0,2.8,24.2,968.0,827.0,617.09
2018,7,16,11,15,952.5,95.5,2.85,24.4,983.0,845.9,629.11
2018,7,16,11,30,955.0,96.0,2.9,24.6,998.0,861.27,638.82
2018,7,16,11,45,956.5,96.0,2.95,24.75,1005.5,871.78,645.47
2018,7,16,12,0,958.0,96.0,3.0,24.9,1013.0,878.65,649.79
2018,7,16,12,15,956.0,97.5,3.05,24.95,1012.5,880.27,650.98
2018,7,16,12,30,954.0,99.0,3.1,25.0,1012.0,878.23,649.83
2018,7,16,12,45,948.5,101.0,3.15,25.05,1003.0,870.12,644.72
2018,7,16,13,0,943.0,103.0,3.2,25.1,994.0,858.46,637.33
2018,7,16,13,15,940.0,103.0,3.25,25.0,979.5,843.59,628.21
2018,7,16,13,30,937.0,103.0,3.3,24.9,965.0,825.22,616.74
2018,7,16,13,45,932.5,102.0,3.35,24.8,943.0,801.44,601.55
2018,7,16,14,0,928.0,101.0,3.4,24.7,921.0,774.42,583.68
2018,7,16,14,15,922.0,100.0,3.45,24.5,892.5,743.22,562.1
2018,7,16,14,30,916.0,99.0,3.5,24.3,864.0,709.14,538.0
2018,7,16,14,45,908.0,97.5,3.5,24.1,829.5,670.65,509.99
2018,7,16,15,0,900.0,96.0,3.5,23.9,795.0,629.79,479.57
2018,7,16,15,15,889.0,94.0,3.5,23.9,755.0,584.66,444.87
2018,7,16,15,30,878.0,92.0,3.5,23.9,715.0,537.85,408.0
2018,7,16,15,45,864.5,90.0,3.5,23.4,671.0,488.44,368.87
2018,7,16,16,0,851.0,88.0,3.5,22.9,627.0,438.07,327.73
2018,7,16,16,15,833.5,85.5,3.5,22.6,579.0,385.11,283.21
2018,7,16,16,30,816.0,83.0,3.5,22.3,531.0,330.38,236.33
2018,7,16,16,45,792.5,80.0,3.45,21.95,481.0,275.09,188.72
2018,7,16,17,0,769.0,77.0,3.4,21.6,431.0,221.08,142.73
2018,7,16,17,15,737.5,72.5,3.35,21.15,379.5,166.24,99.09
2018,7,16,17,30,706.0,68.0,3.3,20.7,328.0,114.2,63.69
2018,7,16,17,45,662.0,63.5,3.25,20.3,278.0,60.75,39.09
2018,7,16,18,0,618.0,59.0,3.2,19.9,228.0,48.46,36.85
2018,7,16,18,15,552.5,53.0,3.05,19.35,180.5,43.54,32.46
2018,7,16,18,30,487.0,47.0,2.9,18.8,133.0,38.71,27.96
2018,7,16,18,45,385.0,39.0,2.8,18.3,93.5,32.13,21.64
2018,7,16,19,0,283.0,31.0,2.7,17.8,54.0,25.72,12.94
2018,7,16,19,15,167.0,19.0,2.7,17.5,30.5,14.95,0.0
2018,7,16,19,30,51.0,7.0,2.7,17.2,7.0,5.51,0.0
2018,7,16,19,45,25.5,3.5,2.65,16.9,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.25,13.95,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.3,14.1,1.0,0.0,0.0
2018,7,17,5,15,12.0,5.5,2.35,14.55,6.5,4.33,0.0
2018,7,17,5,30,24.0,10.0,2.4,15.0,12.0,7.87,0.0
2018,7,17,5,45,12.0,15.5,2.45,15.45,16.5,12.22,4.82
2018,7,17,6,0,0.0,21.0,2.5,15.9,21.0,15.97,8.38
2018,7,17,6,15,0.0,30.0,2.5,16.4,30.0,22.86,14.62
2018,7,17,6,30,0.0,39.0,2.5,16.9,39.0,29.77,20.82
2018,7,17,6,45,0.0,55.0,2.5,17.35,55.0,42.1,31.71
2018,7,17,7,0,0.0,71.0,2.5,17.8,71.0,54.46,40.43
2018,7,17,7,15,1.0,96.0,2.5,18.3,96.5,73.1,55.76
2018,7,17,7,30,2.0,121.0,2.5,18.8,122.0,92.06,71.09
2018,7,17,7,45,4.5,135.5,2.5,19.25,138.0,104.08,80.48
2018,7,17,8,0,7.0,150.0,2.5,19.7,154.0,116.46,90.1
2018,7,17,8,15,8.0,165.0,2.45,20.2,170.0,129.01,99.77
2018,7,17,8,30,9.0,180.0,2.4,20.7,186.0,141.73,109.48
2018,7,17,8,45,17.5,209.5,2.4,21.2,221.5,169.17,130.73
2018,7,17,9,0,26.0,239.0,2.4,21.7,257.0,201.92,155.88
2018,7,17,9,15,30.0,257.0,2.4,22.05,279.0,220.8,170.05
2018,7,17,9,30,34.0,275.0,2.4,22.4,301.0,240.08,184.43
2018,7,17,9,45,46.0,301.5,2.4,22.8,338.5,271.68,208.15
2018,7,17,10,0,58.0,328.0,2.4,23.2,376.0,304.26,232.32
2018,7,17,10,15,99.0,354.5,2.4,23.5,440.0,368.2,280.18
2018,7,17,10,30,140.0,381.0,2.4,23.8,504.0,424.9,321.83
2018,7,17,10,45,284.5,347.5,2.45,24.1,606.0,521.24,393.96
2018,7,17,11,0,429.0,314.0,2.5,24.4,708.0,624.83,469.23
2018,7,17,11,15,629.0,238.0,2.5,24.6,826.0,730.66,545.6
2018,7,17,11,30,829.0,162.0,2.5,24.8,944.0,829.1,614.95
2018,7,17,11,45,888.5,132.5,2.55,24.95,976.5,848.72,627.04
2018,7,17,12,0,948.0,103.0,2.6,25.1,1009.0,878.36,646.52
2018,7,17,12,15,898.0,130.5,2.6,25.2,989.0,861.99,635.04
2018,7,17,12,30,848.0,158.0,2.6,25.3,969.0,840.87,620.85
2018,7,17,12,45,840.5,161.0,2.65,25.35,959.5,846.68,625.29
2018,7,17,13,0,833.0,164.0,2.7,25.4,950.0,834.93,617.79
2018,7,17,13,15,877.0,138.0,2.75,25.35,954.5,824.56,611.67
2018,7,17,13,30,921.0,112.0,2.8,25.3,959.0,822.42,611.16
2018,7,17,13,45,916.0,111.5,2.8,25.3,937.0,799.04,595.79
2018,7,17,14,0,911.0,111.0,2.8,25.3,915.0,772.48,577.75
2018,7,17,14,15,904.5,110.0,2.85,25.15,886.5,741.39,556.47
2018,7,17,14,30,898.0,109.0,2.9,25.0,858.0,707.5,532.76
2018,7,17,14,45,889.0,107.0,2.95,24.8,823.0,668.53,504.99
2018,7,17,15,0,880.0,105.0,3.0,24.6,788.0,627.3,474.86
2018,7,17,15,15,868.5,103.5,3.0,24.6,748.5,583.07,441.17
2018,7,17,15,30,857.0,102.0,3.0,24.6,709.0,537.22,405.4
2018,7,17,15,45,818.5,106.5,3.1,24.15,656.5,483.51,363.78
2018,7,17,16,0,780.0,111.0,3.2,23.7,604.0,429.5,320.82
2018,7,17,16,15,786.5,101.0,3.2,23.25,565.0,381.61,280.57
2018,7,17,16,30,793.0,91.0,3.2,22.8,526.0,331.42,237.24
2018,7,17,16,45,767.5,88.0,3.25,22.35,476.0,276.69,190.59
2018,7,17,17,0,742.0,85.0,3.3,21.9,426.0,223.48,145.66
2018,7,17,17,15,708.0,81.0,3.3,21.35,375.0,166.32,100.31
2018,7,17,17,30,674.0,77.0,3.3,20.8,324.0,115.56,65.7
2018,7,17,17,45,625.5,71.0,3.25,20.2,273.0,66.27,43.45
2018,7,17,18,0,577.0,65.0,3.2,19.6,222.0,52.5,40.42
2018,7,17,18,15,507.0,58.0,3.1,19.1,175.0,47.02,35.51
2018,7,17,18,30,437.0,51.0,3.0,18.6,128.0,41.59,30.45
2018,7,17,18,45,332.5,41.0,2.9,18.05,89.0,33.54,22.82
2018,7,17,19,0,228.0,31.0,2.8,17.5,50.0,23.58,11.09
2018,7,17,19,15,131.0,19.0,2.8,17.2,28.0,14.95,0.0
2018,7,17,19,30,34.0,7.0,2.8,16.9,6.0,0.0,0.0
2018,7,17,19,45,17.0,3.5,2.75,16.6,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,18,4,45,17.0,3.5,2.15,14.55,3.0,0.0,0.0
2018,7,18,5,0,34.0,7.0,2.2,14.8,6.0,0.0,0.0
2018,7,18,5,15,130.0,18.5,2.25,15.25,26.5,14.56,0.0
2018,7,18,5,30,226.0,30.0,2.3,15.7,47.0,22.83,9.56
2018,7,18,5,45,329.0,39.5,2.35,16.2,85.0,32.36,21.89
2018,7,18,6,0,432.0,49.0,2.4,16.7,123.0,40.01,29.28
2018,7,18,6,15,397.5,48.0,2.3,17.15,133.5,38.29,28.14
2018,7,18,6,30,363.0,47.0,2.2,17.6,144.0,36.71,26.87
2018,7,18,6,45,181.5,59.0,2.15,18.1,107.5,44.46,30.69
2018,7,18,7,0,0.0,71.0,2.1,18.6,71.0,54.44,40.29
2018,7,18,7,15,0.0,95.0,2.0,19.05,95.0,72.23,54.91
2018,7,18,7,30,0.0,119.0,1.9,19.5,119.0,90.21,69.45
2018,7,18,7,45,3.5,142.5,1.8,19.95,144.5,108.97,84.24
2018,7,18,8,0,7.0,166.0,1.7,20.4,170.0,128.34,99.35
2018,7,18,8,15,15.0,196.0,1.7,20.8,205.0,154.79,119.89
2018,7,18,8,30,23.0,226.0,1.7,21.2,240.0,182.37,141.09
2018,7,18,8,45,27.5,242.5,1.75,21.6,261.0,202.84,156.57
2018,7,18,9,0,32.0,259.0,1.8,22.0,282.0,220.85,170.04
2018,7,18,9,15,36.5,284.0,1.8,22.35,311.5,246.06,188.9
2018,7,18,9,30,41.0,309.0,1.8,22.7,341.0,271.82,207.93
2018,7,18,9,45,90.5,332.5,1.85,23.05,406.5,325.4,248.41
2018,7,18,10,0,140.0,356.0,1.9,23.4,472.0,392.06,297.85
2018,7,18,10,15,299.0,326.0,1.95,23.7,585.5,494.69,374.61
2018,7,18,10,30,458.0,296.0,2.0,24.0,699.0,607.87,456.62
2018,7,18,10,45,595.5,247.0,2.05,24.25,784.5,686.93,513.11
2018,7,18,11,0,733.0,198.0,2.1,24.5,870.0,766.35,569.03
2018,7,18,11,15,678.5,234.0,2.15,24.65,864.0,768.23,568.44
2018,7,18,11,30,624.0,270.0,2.2,24.8,858.0,764.45,564.61
2018,7,18,11,45,580.5,298.0,2.25,24.95,848.5,758.26,559.42
2018,7,18,12,0,537.0,326.0,2.3,25.1,839.0,750.71,553.23
2018,7,18,12,15,505.5,357.5,2.35,25.15,840.5,752.4,553.6
2018,7,18,12,30,474.0,389.0,2.4,25.2,842.0,751.01,551.84
2018,7,18,12,45,477.0,384.0,2.5,25.2,837.0,745.97,549.17
2018,7,18,13,0,480.0,379.0,2.6,25.2,832.0,738.53,544.86
2018,7,18,13,15,523.0,343.5,2.65,25.15,830.0,735.74,544.61
2018,7,18,13,30,566.0,308.0,2.7,25.1,828.0,728.85,541.44
2018,7,18,13,45,599.5,284.5,2.7,25.05,823.5,721.49,537.23
2018,7,18,14,0,633.0,261.0,2.7,25.0,819.0,710.62,530.43
2018,7,18,14,15,651.0,243.0,2.75,24.85,801.0,688.74,515.98
2018,7,18,14,30,669.0,225.0,2.8,24.7,783.0,663.22,498.68
2018,7,18,14,45,639.0,224.0,2.8,24.55,739.0,617.28,465.7
2018,7,18,15,0,609.0,223.0,2.8,24.4,695.0,571.25,432.16
2018,7,18,15,15,610.5,206.5,2.8,24.4,659.0,530.86,402.07
2018,7,18,15,30,612.0,190.0,2.8,24.4,623.0,488.5,369.7
2018,7,18,15,45,708.0,146.5,3.0,23.85,616.5,466.4,352.15
2018,7,18,16,0,804.0,103.0,3.2,23.3,610.0,434.23,324.92
2018,7,18,16,15,785.5,99.5,3.3,22.8,563.0,381.43,281.28
2018,7,18,16,30,767.0,96.0,3.4,22.3,516.0,328.86,236.78
2018,7,18,16,45,741.0,92.0,3.55,21.85,466.0,274.45,190.44
2018,7,18,17,0,715.0,88.0,3.7,21.4,416.0,218.31,143.13
2018,7,18,17,15,679.5,84.0,3.7,20.75,365.5,165.65,101.3
2018,7,18,17,30,644.0,80.0,3.7,20.1,315.0,116.28,67.39
2018,7,18,17,45,594.5,74.0,3.75,19.5,265.0,68.58,45.27
2018,7,18,18,0,545.0,68.0,3.8,18.9,215.0,54.43,42.22
2018,7,18,18,15,475.0,60.5,3.65,18.35,169.0,48.7,37.09
2018,7,18,18,30,405.0,53.0,3.5,17.8,123.0,43.02,31.77
2018,7,18,18,45,303.5,42.0,3.35,17.3,85.0,32.02,21.56
2018,7,18,19,0,202.0,31.0,3.2,16.8,47.0,23.48,10.68
2018,7,18,19,15,115.0,18.5,3.0,16.55,26.5,14.56,0.0
2018,7,18,19,30,28.0,6.0,2.8,16.3,6.0,0.0,0.0
2018,7,18,19,45,14.0,3.0,2.65,16.05,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,19,4,45,13.5,3.0,2.75,14.2,2.5,0.0,0.0
2018,7,19,5,0,27.0,6.0,2.9,14.4,5.0,0.0,0.0
2018,7,19,5,15,74.5,13.0,3.1,14.8,17.0,10.23,0.0
2018,7,19,5,30,122.0,20.0,3.3,15.2,29.0,15.24,4.08
2018,7,19,5,45,74.0,23.5,3.45,15.6,30.0,18.13,9.78
2018,7,19,6,0,26.0,27.0,3.6,16.0,31.0,21.24,12.96
2018,7,19,6,15,13.0,37.0,3.5,16.35,39.0,29.04,20.06
2018,7,19,6,30,0.0,47.0,3.4,16.7,47.0,35.94,26.28
2018,7,19,6,45,0.0,65.0,3.3,17.05,65.0,49.73,36.61
2018,7,19,7,0,0.0,83.0,3.2,17.4,83.0,63.04,47.72
2018,7,19,7,15,1.0,109.5,3.0,17.85,110.0,82.75,63.92
2018,7,19,7,30,2.0,136.0,2.8,18.3,137.0,102.87,80.19
2018,7,19,7,45,5.0,152.5,2.6,18.7,155.0,116.67,90.97
2018,7,19,8,0,8.0,169.0,2.4,19.1,173.0,130.9,102.02
2018,7,19,8,15,19.5,197.5,2.25,19.65,209.0,157.62,122.76
2018,7,19,8,30,31.0,226.0,2.1,20.2,245.0,188.78,146.81
2018,7,19,8,45,46.0,254.5,2.0,20.7,285.5,220.92,171.34
2018,7,19,9,0,61.0,283.0,1.9,21.2,326.0,254.77,196.9
2018,7,19,9,15,75.5,311.0,1.85,21.75,367.0,289.51,222.76
2018,7,19,9,30,90.0,339.0,1.8,22.3,408.0,325.59,249.24
2018,7,19,9,45,111.5,366.5,1.75,22.85,456.0,375.56,285.62
2018,7,19,10,0,133.0,394.0,1.7,23.4,504.0,418.98,316.47
2018,7,19,10,15,181.5,407.0,1.75,23.85,563.0,470.63,353.73
2018,7,19,10,30,230.0,420.0,1.8,24.3,622.0,524.51,391.99
2018,7,19,10,45,299.5,405.0,1.85,24.75,675.0,583.06,433.46
2018,7,19,11,0,369.0,390.0,1.9,25.2,728.0,633.1,468.51
2018,7,19,11,15,444.0,354.0,2.0,25.5,767.5,681.93,503.13
2018,7,19,11,30,519.0,318.0,2.1,25.8,807.0,720.53,530.66
2018,7,19,11,45,607.0,277.5,2.25,26.05,853.5,765.36,562.93
2018,7,19,12,0,695.0,237.0,2.4,26.3,900.0,808.64,593.85
2018,7,19,12,15,794.5,184.5,2.6,26.3,942.5,838.97,617.5
2018,7,19,12,30,894.0,132.0,2.8,26.3,985.0,862.31,634.35
2018,7,19,12,45,784.5,190.0,3.0,26.3,934.5,829.23,612.85
2018,7,19,13,0,675.0,248.0,3.2,26.3,884.0,790.3,585.21
2018,7,19,13,15,634.0,261.0,3.35,26.05,851.0,758.19,564.05
2018,7,19,13,30,593.0,274.0,3.5,25.8,818.0,724.28,541.23
2018,7,19,13,45,594.5,266.0,3.7,25.5,800.5,704.77,529.24
2018,7,19,14,0,596.0,258.0,3.9,25.2,783.0,682.74,515.08
2018,7,19,14,15,617.0,244.0,3.9,24.75,772.0,667.22,505.2
2018,7,19,14,30,638.0,230.0,3.9,24.3,761.0,648.08,492.38
2018,7,19,14,45,694.5,195.5,3.95,23.9,751.5,630.96,481.19
2018,7,19,15,0,751.0,161.0,4.0,23.5,742.0,606.74,464.12
2018,7,19,15,15,775.0,142.5,4.0,23.5,715.0,570.61,436.35
2018,7,19,15,30,799.0,124.0,4.0,23.5,688.0,531.58,405.47
2018,7,19,15,45,779.5,122.5,3.8,22.65,643.5,482.16,366.69
2018,7,19,16,0,760.0,121.0,3.6,21.8,599.0,432.54,326.65
2018,7,19,16,15,736.5,118.0,3.5,21.4,551.5,378.25,281.62
2018,7,19,16,30,713.0,115.0,3.4,21.0,504.0,326.32,237.56
2018,7,19,16,45,672.5,112.0,3.3,20.65,451.0,271.07,191.0
2018,7,19,17,0,632.0,109.0,3.2,20.3,398.0,219.14,147.75
2018,7,19,17,15,595.5,102.5,3.1,19.9,348.5,168.77,107.73
2018,7,19,17,30,559.0,96.0,3.0,19.5,299.0,121.99,75.18
2018,7,19,17,45,520.0,87.5,2.95,19.1,253.5,77.52,53.13
2018,7,19,18,0,481.0,79.0,2.9,18.7,208.0,62.23,49.06
2018,7,19,18,15,415.5,68.5,2.8,18.3,163.0,51.63,39.64
2018,7,19,18,30,350.0,58.0,2.7,17.9,118.0,43.73,32.36
2018,7,19,18,45,263.0,44.5,2.6,17.55,81.5,33.56,22.8
2018,7,19,19,0,176.0,31.0,2.5,17.2,45.0,23.39,10.15
2018,7,19,19,15,100.5,18.0,2.5,16.95,25.0,14.16,0.0
2018,7,19,19,30,25.0,5.0,2.5,16.7,5.0,0.0,0.0
2018,7,19,19,45,12.5,2.5,2.45,16.5,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,20,4,45,5.5,2.0,1.9,13.65,2.0,0.0,0.0
2018,7,20,5,0,11.0,4.0,1.9,13.8,4.0,0.0,0.0
2018,7,20,5,15,59.0,16.5,2.05,14.3,20.5,12.98,0.0
2018,7,20,5,30,107.0,29.0,2.2,14.8,37.0,21.59,7.41
2018,7,20,5,45,139.5,42.0,2.3,15.3,60.5,31.2,20.86
2018,7,20,6,0,172.0,55.0,2.4,15.8,84.0,40.7,29.95
2018,7,20,6,15,100.0,67.5,2.45,16.25,85.5,49.78,38.33
2018,7,20,6,30,28.0,80.0,2.5,16.7,87.0,58.72,46.38
2018,7,20,6,45,28.0,100.5,2.5,17.2,109.0,73.18,56.08
2018,7,20,7,0,28.0,121.0,2.5,17.7,131.0,90.66,69.72
2018,7,20,7,15,27.0,131.5,2.5,18.2,142.5,101.64,78.32
2018,7,20,7,30,26.0,142.0,2.5,18.7,154.0,112.3,86.78
2018,7,20,7,45,14.0,147.5,2.5,19.2,154.0,115.36,89.4
2018,7,20,8,0,2.0,153.0,2.5,19.7,154.0,117.2,90.85
2018,7,20,8,15,35.5,177.5,2.5,20.2,199.5,150.64,116.74
2018,7,20,8,30,69.0,202.0,2.5,20.7,245.0,186.43,144.51
2018,7,20,8,45,79.0,227.5,2.5,21.2,280.0,215.58,167.09
2018,7,20,9,0,89.0,253.0,2.5,21.7,315.0,252.31,195.26
2018,7,20,9,15,68.5,283.0,2.5,22.1,332.5,263.6,203.31
2018,7,20,9,30,48.0,313.0,2.5,22.5,350.0,279.8,214.87
2018,7,20,9,45,66.0,343.5,2.5,22.95,397.0,319.53,244.48
2018,7,20,10,0,84.0,374.0,2.5,23.4,444.0,360.7,274.69
2018,7,20,10,15,178.5,375.0,2.55,23.7,530.0,442.84,336.39
2018,7,20,10,30,273.0,376.0,2.6,24.0,616.0,530.43,400.63
2018,7,20,10,45,348.0,359.5,2.6,24.3,673.0,582.56,438.27
2018,7,20,11,0,423.0,343.0,2.6,24.6,730.0,648.04,484.72
2018,7,20,11,15,580.5,269.5,2.7,24.75,810.0,722.9,539.82
2018,7,20,11,30,738.0,196.0,2.8,24.9,890.0,789.46,588.6
2018,7,20,11,45,785.0,170.5,2.85,25.0,914.0,814.45,606.16
2018,7,20,12,0,832.0,145.0,2.9,25.1,938.0,823.0,611.69
2018,7,20,12,15,834.5,143.5,2.95,25.1,939.0,825.65,613.67
2018,7,20,12,30,837.0,142.0,3.0,25.1,940.0,825.13,613.63
2018,7,20,12,45,841.5,137.5,3.1,25.1,934.5,820.63,611.28
2018,7,20,13,0,846.0,133.0,3.2,25.1,929.0,812.79,606.74
2018,7,20,13,15,790.0,156.0,3.25,24.95,890.5,787.95,590.5
2018,7,20,13,30,734.0,179.0,3.3,24.8,852.0,749.64,563.64
2018,7,20,13,45,687.5,198.0,3.35,24.7,816.5,720.24,542.67
2018,7,20,14,0,641.0,217.0,3.4,24.6,781.0,683.76,516.57
2018,7,20,14,15,727.5,170.5,3.4,24.4,791.0,681.0,516.57
2018,7,20,14,30,814.0,124.0,3.4,24.2,801.0,668.88,509.29
2018,7,20,14,45,804.5,121.5,3.45,23.95,767.5,631.97,482.5
2018,7,20,15,0,795.0,119.0,3.5,23.7,734.0,597.4,456.77
2018,7,20,15,15,782.5,117.0,3.5,23.7,696.0,554.55,423.8
2018,7,20,15,30,770.0,115.0,3.5,23.7,658.0,510.41,389.09
2018,7,20,15,45,753.0,112.5,3.5,23.1,615.0,462.69,351.63
2018,7,20,16,0,736.0,110.0,3.5,22.5,572.0,414.61,312.77
2018,7,20,16,15,713.5,107.0,3.45,22.15,526.0,364.0,270.62
2018,7,20,16,30,691.0,104.0,3.4,21.8,480.0,311.62,226.28
2018,7,20,16,45,662.0,100.0,3.35,21.4,432.0,259.87,182.24
2018,7,20,17,0,633.0,96.0,3.3,21.0,384.0,210.21,140.34
2018,7,20,17,15,596.0,90.5,3.25,20.6,336.0,160.56,100.79
2018,7,20,17,30,559.0,85.0,3.2,20.2,288.0,114.52,68.67
2018,7,20,17,45,508.0,78.5,3.15,19.75,241.0,71.17,47.38
2018,7,20,18,0,457.0,72.0,3.1,19.3,194.0,56.56,44.0
2018,7,20,18,15,391.5,62.0,3.0,18.9,151.0,46.97,35.47
2018,7,20,18,30,326.0,52.0,2.9,18.5,108.0,39.38,28.5
2018,7,20,18,45,240.0,40.0,2.85,18.1,74.0,30.25,19.9
2018,7,20,19,0,154.0,28.0,2.8,17.7,40.0,21.15,8.12
2018,7,20,19,15,87.5,16.0,2.75,17.55,22.0,12.59,0.0
2018,7,20,19,30,21.0,4.0,2.7,17.4,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.65,17.25,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
