Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,17,45,455.0,67.0,2.9,18.4,175.0,80.85,48.45
2018,8,19,18,0,362.0,59.0,2.9,17.8,123.0,44.53,33.11
2018,8,19,18,15,263.0,44.0,2.8,17.3,82.5,33.22,22.62
2018,8,19,18,30,164.0,29.0,2.7,16.8,42.0,21.91,9.27
2018,8,19,18,45,95.0,17.5,2.65,16.35,23.5,13.77,0.0
2018,8,19,19,0,26.0,6.0,2.6,15.9,5.0,0.0,0.0
2018,8,19,19,15,13.0,3.0,2.6,15.7,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,20,5,15,8.5,2.0,2.05,14.25,2.0,0.0,0.0
2018,8,20,5,30,17.0,4.0,2.1,14.5,4.0,3.15,0.0
2018,8,20,5,45,22.5,8.5,2.15,14.8,10.0,6.69,0.0
2018,8,20,6,0,28.0,13.0,2.2,15.1,16.0,10.51,2.58
2018,8,20,6,15,14.0,20.0,2.2,15.4,21.5,15.79,8.05
2018,8,20,6,30,0.0,27.0,2.2,15.7,27.0,20.57,12.53
2018,8,20,6,45,0.0,36.0,2.15,15.95,36.0,27.47,17.78
2018,8,20,7,0,0.0,45.0,2.1,16.2,45.0,34.39,23.72
2018,8,20,7,15,0.0,50.5,2.0,16.6,50.5,38.63,27.28
2018,8,20,7,30,0.0,56.0,1.9,17.0,56.0,42.88,30.76
2018,8,20,7,45,0.0,68.5,1.85,17.35,68.5,52.55,38.74
2018,8,20,8,0,0.0,81.0,1.8,17.7,81.0,62.25,46.64
2018,8,20,8,15,0.0,99.5,1.75,18.1,99.5,76.65,58.31
2018,8,20,8,30,0.0,118.0,1.7,18.5,118.0,91.19,69.92
2018,8,20,8,45,1.0,139.0,1.7,18.9,139.5,108.38,83.55
2018,8,20,9,0,2.0,160.0,1.7,19.3,161.0,125.84,97.24
2018,8,20,9,15,2.5,167.0,1.75,19.65,168.5,131.99,101.77
2018,8,20,9,30,3.0,174.0,1.8,20.0,176.0,138.2,106.36
2018,8,20,9,45,4.5,182.5,1.8,20.35,186.0,146.4,112.52
2018,8,20,10,0,6.0,191.0,1.8,20.7,196.0,154.74,118.76
2018,8,20,10,15,10.5,225.5,1.85,20.95,234.0,186.82,143.69
2018,8,20,10,30,15.0,260.0,1.9,21.2,272.0,219.51,168.74
2018,8,20,10,45,20.0,289.5,1.95,21.45,306.5,248.97,191.06
2018,8,20,11,0,25.0,319.0,2.0,21.7,341.0,294.32,225.17
2018,8,20,11,15,33.0,344.0,2.1,21.85,373.0,324.97,248.07
2018,8,20,11,30,41.0,369.0,2.2,22.0,405.0,355.88,271.06
2018,8,20,11,45,44.5,372.5,2.25,22.1,412.0,363.02,276.21
2018,8,20,12,0,48.0,376.0,2.3,22.2,419.0,369.89,281.3
2018,8,20,12,15,75.0,375.0,2.4,22.2,442.5,393.65,299.94
2018,8,20,12,30,102.0,374.0,2.5,22.2,466.0,435.22,331.43
2018,8,20,12,45,124.5,384.5,2.55,22.25,495.5,464.03,353.01
2018,8,20,13,0,147.0,395.0,2.6,22.3,525.0,491.62,373.66
2018,8,20,13,15,125.5,394.5,2.65,22.2,504.0,469.13,356.92
2018,8,20,13,30,104.0,394.0,2.7,22.1,483.0,429.88,328.14
2018,8,20,13,45,232.0,340.0,2.75,22.0,532.0,515.46,395.14
2018,8,20,14,0,360.0,286.0,2.8,21.9,581.0,576.86,442.88
2018,8,20,14,15,597.0,208.5,2.85,21.65,676.0,683.12,524.28
2018,8,20,14,30,834.0,131.0,2.9,21.4,771.0,760.7,583.09
2018,8,20,14,45,824.0,127.5,2.95,21.2,734.5,717.96,552.41
2018,8,20,15,0,814.0,124.0,3.0,21.0,698.0,673.19,520.39
2018,8,20,15,15,799.0,121.0,3.0,21.0,656.0,623.99,483.68
2018,8,20,15,30,784.0,118.0,3.0,21.0,614.0,573.69,445.21
2018,8,20,15,45,766.5,113.5,3.05,20.4,568.5,519.9,404.13
2018,8,20,16,0,749.0,109.0,3.1,19.8,523.0,465.44,361.08
2018,8,20,16,15,679.0,113.5,3.15,19.35,462.0,397.15,306.18
2018,8,20,16,30,609.0,118.0,3.2,18.9,401.0,334.56,254.8
2018,8,20,16,45,554.0,111.5,3.2,18.45,345.5,273.65,203.89
2018,8,20,17,0,499.0,105.0,3.2,18.0,290.0,214.15,154.01
2018,8,20,17,15,499.5,89.5,3.2,17.5,250.5,171.66,116.57
2018,8,20,17,30,500.0,74.0,3.2,17.0,211.0,124.61,77.56
2018,8,20,17,45,456.5,63.5,3.2,16.45,168.0,78.66,46.8
2018,8,20,18,0,413.0,53.0,3.2,15.9,125.0,43.08,32.07
2018,8,20,18,15,312.0,40.5,3.1,15.6,84.5,33.11,22.57
2018,8,20,18,30,211.0,28.0,3.0,15.3,44.0,21.32,7.76
2018,8,20,18,45,120.5,16.5,2.95,14.95,24.0,12.98,0.0
2018,8,20,19,0,30.0,5.0,2.9,14.6,4.0,0.0,0.0
2018,8,20,19,15,15.0,2.5,2.85,14.5,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,5,15,8.5,2.5,2.1,14.15,2.5,0.0,0.0
2018,8,21,5,30,17.0,5.0,2.2,14.4,5.0,0.0,0.0
2018,8,21,5,45,70.5,19.5,2.3,14.65,25.0,15.34,0.0
2018,8,21,6,0,124.0,34.0,2.4,14.9,45.0,25.27,13.8
2018,8,21,6,15,95.0,40.0,2.4,15.2,51.5,29.87,20.19
2018,8,21,6,30,66.0,46.0,2.4,15.5,58.0,36.04,24.24
2018,8,21,6,45,33.0,59.5,2.4,15.75,65.5,48.33,34.25
2018,8,21,7,0,0.0,73.0,2.4,16.0,73.0,55.6,41.74
2018,8,21,7,15,0.0,86.0,2.35,16.35,86.0,65.71,50.21
2018,8,21,7,30,0.0,99.0,2.3,16.7,99.0,75.88,58.58
2018,8,21,7,45,0.5,115.0,2.25,17.0,115.0,88.6,68.92
2018,8,21,8,0,1.0,131.0,2.2,17.3,131.0,101.49,79.26
2018,8,21,8,15,3.0,151.0,2.15,17.7,152.5,118.36,92.68
2018,8,21,8,30,5.0,171.0,2.1,18.1,174.0,135.6,106.25
2018,8,21,8,45,6.5,183.5,2.1,18.45,187.5,146.9,114.91
2018,8,21,9,0,8.0,196.0,2.1,18.8,201.0,158.39,123.67
2018,8,21,9,15,7.5,197.0,2.1,19.15,202.0,159.44,124.02
2018,8,21,9,30,7.0,198.0,2.1,19.5,203.0,160.41,124.35
2018,8,21,9,45,6.5,197.5,2.1,19.8,202.5,160.09,123.7
2018,8,21,10,0,6.0,197.0,2.1,20.1,202.0,159.7,123.03
2018,8,21,10,15,8.0,209.0,2.15,20.35,215.5,171.44,132.03
2018,8,21,10,30,10.0,221.0,2.2,20.6,229.0,183.32,141.08
2018,8,21,10,45,13.0,248.0,2.25,20.9,259.0,208.6,160.49
2018,8,21,11,0,16.0,275.0,2.3,21.2,289.0,234.2,179.93
2018,8,21,11,15,13.5,258.5,2.35,21.35,270.5,218.63,167.61
2018,8,21,11,30,11.0,242.0,2.4,21.5,252.0,202.96,155.32
2018,8,21,11,45,10.5,236.0,2.45,21.65,245.5,197.73,151.17
2018,8,21,12,0,10.0,230.0,2.5,21.8,239.0,192.41,146.96
2018,8,21,12,15,10.5,233.0,2.55,21.8,242.5,195.38,149.29
2018,8,21,12,30,11.0,236.0,2.6,21.8,246.0,198.27,151.57
2018,8,21,12,45,11.5,237.5,2.6,21.85,248.0,199.82,152.8
2018,8,21,13,0,12.0,239.0,2.6,21.9,250.0,201.29,153.98
2018,8,21,13,15,13.0,247.5,2.65,21.85,259.0,208.91,160.04
2018,8,21,13,30,14.0,256.0,2.7,21.8,268.0,216.44,166.04
2018,8,21,13,45,40.5,270.0,2.75,21.7,303.5,262.45,202.58
2018,8,21,14,0,67.0,284.0,2.8,21.6,339.0,294.59,228.12
2018,8,21,14,15,118.0,293.5,2.8,21.45,385.5,354.3,275.04
2018,8,21,14,30,169.0,303.0,2.8,21.3,432.0,395.17,307.1
2018,8,21,14,45,180.0,301.5,2.8,21.1,433.0,393.54,306.27
2018,8,21,15,0,191.0,300.0,2.8,20.9,434.0,390.31,304.32
2018,8,21,15,15,204.5,286.0,2.8,20.9,421.5,376.05,293.76
2018,8,21,15,30,218.0,272.0,2.8,20.9,409.0,360.01,281.6
2018,8,21,15,45,228.5,252.5,2.8,20.35,386.5,335.87,263.42
2018,8,21,16,0,239.0,233.0,2.8,19.8,364.0,318.11,249.6
2018,8,21,16,15,252.0,211.0,2.8,19.4,337.5,288.95,226.12
2018,8,21,16,30,265.0,189.0,2.8,19.0,311.0,258.08,200.49
2018,8,21,16,45,269.5,168.5,2.8,18.65,280.0,224.13,171.72
2018,8,21,17,0,274.0,148.0,2.8,18.3,249.0,189.46,141.82
2018,8,21,17,15,248.5,130.5,2.7,17.9,211.0,150.86,109.9
2018,8,21,17,30,223.0,113.0,2.6,17.5,173.0,115.19,81.46
2018,8,21,17,45,181.0,88.0,2.55,17.15,130.0,76.45,53.06
2018,8,21,18,0,139.0,63.0,2.5,16.8,87.0,45.67,34.14
2018,8,21,18,15,96.5,41.5,2.45,16.55,55.5,30.65,20.27
2018,8,21,18,30,54.0,20.0,2.4,16.3,24.0,15.23,2.73
2018,8,21,18,45,29.5,11.0,2.35,16.1,13.0,8.65,0.0
2018,8,21,19,0,5.0,2.0,2.3,15.9,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.25,15.85,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,22,5,15,0.0,1.0,1.05,14.65,1.0,0.0,0.0
2018,8,22,5,30,0.0,2.0,1.1,15.0,2.0,0.0,0.0
2018,8,22,5,45,0.0,10.0,1.15,15.3,10.0,7.87,0.0
2018,8,22,6,0,0.0,18.0,1.2,15.6,18.0,13.72,4.67
2018,8,22,6,15,0.0,33.5,1.25,15.9,33.5,25.52,16.37
2018,8,22,6,30,0.0,49.0,1.3,16.2,49.0,37.0,25.53
2018,8,22,6,45,0.0,60.5,1.3,16.5,60.5,45.93,33.35
2018,8,22,7,0,0.0,72.0,1.3,16.8,72.0,54.87,41.0
2018,8,22,7,15,0.0,78.0,1.3,17.1,78.0,59.7,45.01
2018,8,22,7,30,0.0,84.0,1.3,17.4,84.0,64.45,48.84
2018,8,22,7,45,0.0,99.5,1.25,17.7,99.5,76.5,58.68
2018,8,22,8,0,0.0,115.0,1.2,18.0,115.0,88.67,68.45
2018,8,22,8,15,0.0,130.5,1.25,18.35,130.5,100.96,78.18
2018,8,22,8,30,0.0,146.0,1.3,18.7,146.0,113.35,87.87
2018,8,22,8,45,0.5,153.0,1.3,19.0,153.5,119.33,92.3
2018,8,22,9,0,1.0,160.0,1.3,19.3,161.0,125.37,96.78
2018,8,22,9,15,2.5,169.5,1.35,19.65,171.5,134.13,103.43
2018,8,22,9,30,4.0,179.0,1.4,20.0,182.0,143.06,110.17
2018,8,22,9,45,5.5,192.5,1.45,20.35,196.5,155.4,119.57
2018,8,22,10,0,7.0,206.0,1.5,20.7,211.0,167.91,129.04
2018,8,22,10,15,12.0,237.5,1.6,21.0,247.0,198.19,152.43
2018,8,22,10,30,17.0,269.0,1.7,21.3,283.0,229.06,175.96
2018,8,22,10,45,19.5,288.5,1.75,21.6,305.0,248.2,190.2
2018,8,22,11,0,22.0,308.0,1.8,21.9,327.0,267.49,204.5
2018,8,22,11,15,22.0,308.0,1.9,22.1,327.0,268.06,204.66
2018,8,22,11,30,22.0,308.0,2.0,22.3,327.0,268.51,204.83
2018,8,22,11,45,39.0,351.0,2.1,22.45,385.5,339.54,258.54
2018,8,22,12,0,56.0,394.0,2.2,22.6,444.0,395.3,299.82
2018,8,22,12,15,67.5,405.5,2.25,22.65,466.0,416.69,315.6
2018,8,22,12,30,79.0,417.0,2.3,22.7,488.0,437.66,331.19
2018,8,22,12,45,136.5,416.0,2.35,22.75,537.0,506.38,382.67
2018,8,22,13,0,194.0,415.0,2.4,22.8,586.0,554.51,418.58
2018,8,22,13,15,421.0,327.5,2.45,22.75,689.5,702.57,529.01
2018,8,22,13,30,648.0,240.0,2.5,22.7,793.0,813.27,609.89
2018,8,22,13,45,722.5,200.5,2.55,22.6,801.0,822.96,618.08
2018,8,22,14,0,797.0,161.0,2.6,22.5,809.0,819.12,617.84
2018,8,22,14,15,790.5,157.5,2.65,22.3,780.0,785.28,595.38
2018,8,22,14,30,784.0,154.0,2.7,22.1,751.0,748.88,570.83
2018,8,22,14,45,775.0,149.5,2.75,21.9,715.5,707.44,542.16
2018,8,22,15,0,766.0,145.0,2.8,21.7,680.0,666.74,513.24
2018,8,22,15,15,749.5,141.0,2.8,21.7,638.0,616.78,476.28
2018,8,22,15,30,733.0,137.0,2.8,21.7,596.0,566.01,437.83
2018,8,22,15,45,713.5,131.5,2.8,21.0,550.0,511.78,396.84
2018,8,22,16,0,694.0,126.0,2.8,20.3,504.0,457.65,354.53
2018,8,22,16,15,666.5,120.5,2.8,19.9,455.5,400.56,308.21
2018,8,22,16,30,639.0,115.0,2.8,19.5,407.0,345.04,261.86
2018,8,22,16,45,602.0,108.0,2.8,19.05,356.5,287.24,212.98
2018,8,22,17,0,565.0,101.0,2.8,18.6,306.0,232.79,166.41
2018,8,22,17,15,513.5,92.0,2.75,18.1,255.5,177.71,120.63
2018,8,22,17,30,462.0,83.0,2.7,17.6,205.0,125.05,79.23
2018,8,22,17,45,391.0,70.5,2.65,17.1,158.0,78.18,47.93
2018,8,22,18,0,320.0,58.0,2.6,16.6,111.0,43.49,32.22
2018,8,22,18,15,230.5,42.5,2.45,16.25,73.5,31.95,21.23
2018,8,22,18,30,141.0,27.0,2.3,15.9,36.0,20.35,3.4
2018,8,22,18,45,77.5,15.5,2.2,15.55,19.5,12.2,0.0
2018,8,22,19,0,14.0,4.0,2.1,15.2,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,2.1,15.05,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,1.9,14.1,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.0,14.5,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,2.1,14.9,10.0,7.87,0.0
2018,8,23,6,0,0.0,18.0,2.2,15.3,18.0,13.72,4.4
2018,8,23,6,15,0.0,33.0,2.25,15.6,33.0,25.13,16.0
2018,8,23,6,30,0.0,48.0,2.3,15.9,48.0,36.28,24.92
2018,8,23,6,45,1.0,68.5,2.35,16.25,69.0,51.73,38.21
2018,8,23,7,0,2.0,89.0,2.4,16.6,90.0,67.68,51.72
2018,8,23,7,15,4.0,107.5,2.35,16.85,109.0,82.75,64.26
2018,8,23,7,30,6.0,126.0,2.3,17.1,128.0,98.23,76.95
2018,8,23,7,45,9.5,145.0,2.3,17.4,149.0,114.96,90.45
2018,8,23,8,0,13.0,164.0,2.3,17.7,170.0,132.22,104.24
2018,8,23,8,15,19.5,185.5,2.25,18.0,196.0,153.31,120.98
2018,8,23,8,30,26.0,207.0,2.2,18.3,222.0,175.25,138.23
2018,8,23,8,45,29.0,226.5,2.2,18.6,244.0,202.01,159.14
2018,8,23,9,0,32.0,246.0,2.2,18.9,266.0,222.79,175.03
2018,8,23,9,15,39.0,270.0,2.25,19.2,296.5,250.45,196.26
2018,8,23,9,30,46.0,294.0,2.3,19.5,327.0,278.9,217.85
2018,8,23,9,45,52.5,315.0,2.3,19.8,354.0,305.0,237.36
2018,8,23,10,0,59.0,336.0,2.3,20.1,381.0,331.61,257.07
2018,8,23,10,15,88.5,361.0,2.35,20.3,432.0,380.57,294.2
2018,8,23,10,30,118.0,386.0,2.4,20.5,483.0,447.25,343.76
2018,8,23,10,45,181.0,393.5,2.4,20.75,546.5,512.21,392.07
2018,8,23,11,0,244.0,401.0,2.4,21.0,610.0,596.27,452.94
2018,8,23,11,15,358.5,370.0,2.45,21.15,683.0,674.92,510.89
2018,8,23,11,30,473.0,339.0,2.5,21.3,756.0,772.38,580.37
2018,8,23,11,45,571.5,301.5,2.55,21.45,809.5,833.55,623.7
2018,8,23,12,0,670.0,264.0,2.6,21.6,863.0,896.99,668.13
2018,8,23,12,15,671.0,263.0,2.65,21.6,862.0,898.0,668.65
2018,8,23,12,30,672.0,262.0,2.7,21.6,861.0,895.81,667.63
2018,8,23,12,45,674.5,257.5,2.75,21.65,854.0,888.71,663.35
2018,8,23,13,0,677.0,253.0,2.8,21.7,847.0,878.42,656.96
2018,8,23,13,15,673.0,250.5,2.85,21.65,831.5,860.98,645.86
2018,8,23,13,30,669.0,248.0,2.9,21.6,816.0,840.65,632.75
2018,8,23,13,45,664.0,242.5,2.95,21.55,793.5,814.1,615.3
2018,8,23,14,0,659.0,237.0,3.0,21.5,771.0,784.99,595.89
2018,8,23,14,15,649.5,232.0,3.05,21.3,741.5,750.39,572.62
2018,8,23,14,30,640.0,227.0,3.1,21.1,712.0,713.84,547.57
2018,8,23,14,45,628.5,219.5,3.15,20.95,676.5,672.02,518.17
2018,8,23,15,0,617.0,212.0,3.2,20.8,641.0,628.86,487.18
2018,8,23,15,15,598.5,205.5,3.2,20.8,600.5,576.0,447.93
2018,8,23,15,30,580.0,199.0,3.2,20.8,560.0,528.29,411.6
2018,8,23,15,45,559.5,189.0,3.25,20.25,515.5,476.6,372.33
2018,8,23,16,0,539.0,179.0,3.3,19.7,471.0,425.58,332.4
2018,8,23,16,15,512.0,167.5,3.35,19.3,423.5,371.49,288.82
2018,8,23,16,30,485.0,156.0,3.4,18.9,376.0,319.35,245.73
2018,8,23,16,45,450.0,143.0,3.45,18.5,327.5,265.78,200.89
2018,8,23,17,0,415.0,130.0,3.5,18.1,279.0,215.67,158.55
2018,8,23,17,15,369.0,114.5,3.45,17.65,231.0,165.32,116.96
2018,8,23,17,30,323.0,99.0,3.4,17.2,183.0,120.34,81.49
2018,8,23,17,45,266.0,79.5,3.4,16.75,138.5,76.35,50.23
2018,8,23,18,0,209.0,60.0,3.4,16.3,94.0,44.09,32.7
2018,8,23,18,15,141.5,40.0,3.3,16.0,59.5,29.73,19.19
2018,8,23,18,30,74.0,20.0,3.2,15.7,25.0,15.2,0.0
2018,8,23,18,45,37.0,10.0,3.15,15.4,12.5,7.87,0.0
2018,8,23,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,24,5,15,0.0,1.0,2.4,13.85,1.0,0.0,0.0
2018,8,24,5,30,0.0,2.0,2.5,14.1,2.0,0.0,0.0
2018,8,24,5,45,0.0,10.0,2.55,14.35,10.0,7.87,0.0
2018,8,24,6,0,0.0,18.0,2.6,14.6,18.0,13.72,4.1
2018,8,24,6,15,0.0,34.0,2.6,14.85,34.0,25.78,16.56
2018,8,24,6,30,0.0,50.0,2.6,15.1,50.0,37.63,26.12
2018,8,24,6,45,0.0,70.0,2.6,15.4,70.0,52.72,39.2
2018,8,24,7,0,0.0,90.0,2.6,15.7,90.0,68.16,52.4
2018,8,24,7,15,0.0,99.0,2.55,16.05,99.0,75.58,58.6
2018,8,24,7,30,0.0,108.0,2.5,16.4,108.0,82.88,64.54
2018,8,24,7,45,0.0,117.0,2.4,16.75,117.0,90.13,70.31
2018,8,24,8,0,0.0,126.0,2.3,17.1,126.0,97.36,75.97
2018,8,24,8,15,0.5,139.5,2.25,17.45,140.0,108.39,84.67
2018,8,24,8,30,1.0,153.0,2.2,17.8,154.0,119.55,93.38
2018,8,24,8,45,3.0,170.0,2.15,18.2,172.0,134.47,105.05
2018,8,24,9,0,5.0,187.0,2.1,18.6,190.0,149.7,116.85
2018,8,24,9,15,8.0,205.0,2.1,18.95,210.5,166.68,129.98
2018,8,24,9,30,11.0,223.0,2.1,19.3,231.0,184.03,143.3
2018,8,24,9,45,14.0,242.5,2.1,19.65,253.0,202.96,157.74
2018,8,24,10,0,17.0,262.0,2.1,20.0,275.0,222.21,172.3
2018,8,24,10,15,26.0,293.0,2.15,20.25,314.0,269.93,208.93
2018,8,24,10,30,35.0,324.0,2.2,20.5,353.0,306.79,236.7
2018,8,24,10,45,46.5,351.5,2.25,20.75,391.0,343.29,264.01
2018,8,24,11,0,58.0,379.0,2.3,21.0,429.0,380.41,291.48
2018,8,24,11,15,75.0,396.0,2.35,21.2,461.5,413.02,315.65
2018,8,24,11,30,92.0,413.0,2.4,21.4,494.0,445.88,339.82
2018,8,24,11,45,156.5,414.5,2.45,21.55,553.5,526.35,399.83
2018,8,24,12,0,221.0,416.0,2.5,21.7,613.0,588.27,445.37
2018,8,24,12,15,396.0,355.5,2.55,21.75,708.0,728.19,547.98
2018,8,24,12,30,571.0,295.0,2.6,21.8,803.0,831.97,622.75
2018,8,24,12,45,622.5,273.0,2.65,21.9,821.5,857.43,640.51
2018,8,24,13,0,674.0,251.0,2.7,22.0,840.0,876.43,654.57
2018,8,24,13,15,668.5,248.5,2.75,21.95,823.5,857.64,642.31
2018,8,24,13,30,663.0,246.0,2.8,21.9,807.0,836.02,628.35
2018,8,24,13,45,654.0,243.5,2.85,21.85,784.0,808.76,610.36
2018,8,24,14,0,645.0,241.0,2.9,21.8,761.0,779.14,590.54
2018,8,24,14,15,633.5,236.5,2.95,21.6,731.0,743.69,566.69
2018,8,24,14,30,622.0,232.0,3.0,21.4,701.0,706.45,541.18
2018,8,24,14,45,605.5,227.0,3.0,21.25,665.0,663.68,510.86
2018,8,24,15,0,589.0,222.0,3.0,21.1,629.0,615.39,476.07
2018,8,24,15,15,570.5,213.5,3.0,21.1,588.0,567.08,440.23
2018,8,24,15,30,552.0,205.0,3.0,21.1,547.0,518.72,403.57
2018,8,24,15,45,527.5,196.5,3.05,20.55,502.5,467.4,364.71
2018,8,24,16,0,503.0,188.0,3.1,20.0,458.0,417.18,325.59
2018,8,24,16,15,473.5,176.5,3.1,19.6,411.0,363.74,282.74
2018,8,24,16,30,444.0,165.0,3.1,19.2,364.0,312.6,240.77
2018,8,24,16,45,407.5,150.0,3.1,18.8,315.5,259.1,196.38
2018,8,24,17,0,371.0,135.0,3.1,18.4,267.0,209.36,154.76
2018,8,24,17,15,327.0,117.0,3.05,17.9,219.5,156.69,111.49
2018,8,24,17,30,283.0,99.0,3.0,17.4,172.0,113.62,77.51
2018,8,24,17,45,230.0,78.0,2.95,16.9,128.5,73.32,48.69
2018,8,24,18,0,177.0,57.0,2.9,16.4,85.0,41.86,30.69
2018,8,24,18,15,118.0,37.5,2.85,16.05,53.0,27.89,17.43
2018,8,24,18,30,59.0,18.0,2.8,15.7,21.0,13.72,0.0
2018,8,24,18,45,29.5,9.0,2.7,15.4,10.5,7.08,0.0
2018,8,24,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.7,12.35,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.7,12.8,3.0,0.0,0.0
2018,8,25,5,45,74.5,16.0,1.75,13.3,21.0,12.59,0.0
2018,8,25,6,0,132.0,29.0,1.8,13.8,39.0,21.8,9.27
2018,8,25,6,15,209.0,46.5,1.8,14.25,77.0,34.69,24.22
2018,8,25,6,30,286.0,64.0,1.8,14.7,115.0,55.94,36.8
2018,8,25,6,45,209.0,77.5,1.8,15.15,121.5,79.92,53.82
2018,8,25,7,0,132.0,91.0,1.8,15.6,128.0,92.55,67.06
2018,8,25,7,15,70.0,108.5,1.75,16.05,128.5,99.82,76.11
2018,8,25,7,30,8.0,126.0,1.7,16.5,129.0,99.01,77.68
2018,8,25,7,45,10.0,143.5,1.65,16.9,148.0,114.24,90.0
2018,8,25,8,0,12.0,161.0,1.6,17.3,167.0,129.8,102.37
2018,8,25,8,15,20.0,183.5,1.55,17.8,194.5,152.37,120.2
2018,8,25,8,30,28.0,206.0,1.5,18.3,222.0,182.64,143.98
2018,8,25,8,45,40.0,231.5,1.45,18.75,256.0,213.32,167.74
2018,8,25,9,0,52.0,257.0,1.4,19.2,290.0,245.43,192.29
2018,8,25,9,15,104.0,286.5,1.35,19.65,358.0,308.34,240.76
2018,8,25,9,30,156.0,316.0,1.3,20.1,426.0,388.63,300.95
2018,8,25,9,45,290.0,306.5,1.3,20.55,523.5,499.63,383.7
2018,8,25,10,0,424.0,297.0,1.3,21.0,621.0,621.02,470.6
2018,8,25,10,15,542.5,267.5,1.3,21.4,698.5,706.58,530.11
2018,8,25,10,30,661.0,238.0,1.3,21.8,776.0,801.53,594.42
2018,8,25,10,45,672.5,239.0,1.35,22.15,799.5,831.25,612.81
2018,8,25,11,0,684.0,240.0,1.4,22.5,823.0,858.57,630.16
2018,8,25,11,15,650.5,258.5,1.45,22.8,820.5,858.57,628.72
2018,8,25,11,30,617.0,277.0,1.5,23.1,818.0,854.26,624.76
2018,8,25,11,45,579.5,294.5,1.6,23.35,805.5,839.41,614.61
2018,8,25,12,0,542.0,312.0,1.7,23.6,793.0,824.73,604.5
2018,8,25,12,15,636.0,270.0,1.8,23.75,834.0,877.17,642.08
2018,8,25,12,30,730.0,228.0,1.9,23.9,875.0,923.6,674.76
2018,8,25,12,45,749.0,214.5,2.0,24.05,872.5,922.42,674.73
2018,8,25,13,0,768.0,201.0,2.1,24.2,870.0,917.32,672.37
2018,8,25,13,15,764.0,198.5,2.2,24.1,853.5,898.48,661.68
2018,8,25,13,30,760.0,196.0,2.3,24.0,837.0,876.47,648.88
2018,8,25,13,45,713.5,208.5,2.45,23.95,797.0,829.66,618.32
2018,8,25,14,0,667.0,221.0,2.6,23.9,757.0,781.62,586.42
2018,8,25,14,15,698.0,201.5,2.7,23.65,743.5,765.42,577.62
2018,8,25,14,30,729.0,182.0,2.8,23.4,730.0,744.36,564.83
2018,8,25,14,45,716.5,177.5,2.9,23.15,693.5,701.24,535.33
2018,8,25,15,0,704.0,173.0,3.0,22.9,657.0,656.59,504.11
2018,8,25,15,15,686.0,167.5,3.0,22.9,615.0,606.33,467.11
2018,8,25,15,30,668.0,162.0,3.0,22.9,573.0,555.58,428.9
2018,8,25,15,45,645.0,155.5,3.1,22.15,527.0,501.11,388.3
2018,8,25,16,0,622.0,149.0,3.2,21.4,481.0,447.27,346.76
2018,8,25,16,15,592.5,141.0,3.25,20.85,432.0,390.35,301.19
2018,8,25,16,30,563.0,133.0,3.3,20.3,383.0,330.64,252.2
2018,8,25,16,45,523.5,123.0,3.3,19.75,333.0,273.75,204.57
2018,8,25,17,0,484.0,113.0,3.3,19.2,283.0,220.71,159.66
2018,8,25,17,15,433.0,100.5,3.3,18.6,233.5,167.64,115.78
2018,8,25,17,30,382.0,88.0,3.3,18.0,184.0,120.44,78.67
2018,8,25,17,45,314.5,72.0,3.25,17.4,138.5,75.69,47.78
2018,8,25,18,0,247.0,56.0,3.2,16.8,93.0,41.59,30.33
2018,8,25,18,15,166.5,38.0,3.1,16.4,58.5,28.43,17.54
2018,8,25,18,30,86.0,20.0,3.0,16.0,24.0,15.11,0.0
2018,8,25,18,45,43.0,10.0,2.85,15.65,12.0,7.87,0.0
2018,8,25,19,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,5,15,10.0,2.5,2.15,12.35,2.0,0.0,0.0
2018,8,26,5,30,20.0,5.0,2.2,12.8,4.0,0.0,0.0
2018,8,26,5,45,20.0,7.0,2.3,13.3,7.0,5.51,0.0
2018,8,26,6,0,20.0,9.0,2.4,13.8,10.0,7.36,0.0
2018,8,26,6,15,10.0,15.0,2.4,14.2,15.5,11.82,4.51
2018,8,26,6,30,0.0,21.0,2.4,14.6,21.0,15.97,7.86
2018,8,26,6,45,0.0,29.0,2.45,15.0,29.0,22.09,13.23
2018,8,26,7,0,0.0,37.0,2.5,15.4,37.0,28.23,18.53
2018,8,26,7,15,0.0,44.5,2.4,15.8,44.5,34.0,23.44
2018,8,26,7,30,0.0,52.0,2.3,16.2,52.0,39.79,28.27
2018,8,26,7,45,0.0,62.5,2.25,16.6,62.5,47.91,34.99
2018,8,26,8,0,0.0,73.0,2.2,17.0,73.0,56.05,41.63
2018,8,26,8,15,0.0,89.0,2.15,17.4,89.0,68.49,51.77
2018,8,26,8,30,0.0,105.0,2.1,17.8,105.0,81.07,61.89
2018,8,26,8,45,0.0,125.5,2.05,18.2,125.5,97.33,74.89
2018,8,26,9,0,0.0,146.0,2.0,18.6,146.0,113.77,87.88
2018,8,26,9,15,3.0,166.5,2.05,19.0,168.5,132.33,102.49
2018,8,26,9,30,6.0,187.0,2.1,19.4,191.0,151.31,117.31
2018,8,26,9,45,9.5,213.5,2.1,19.85,220.5,176.0,136.46
2018,8,26,10,0,13.0,240.0,2.1,20.3,250.0,201.18,155.75
2018,8,26,10,15,44.5,281.0,2.2,20.6,317.0,274.99,213.36
2018,8,26,10,30,76.0,322.0,2.3,20.9,384.0,340.3,263.22
2018,8,26,10,45,131.0,340.0,2.35,21.2,450.0,423.76,326.34
2018,8,26,11,0,186.0,358.0,2.4,21.5,516.0,492.87,377.61
2018,8,26,11,15,215.0,376.5,2.45,21.7,562.0,540.5,411.99
2018,8,26,11,30,244.0,395.0,2.5,21.9,608.0,606.47,458.86
2018,8,26,11,45,476.0,305.0,2.6,22.05,725.0,756.61,569.98
2018,8,26,12,0,708.0,215.0,2.7,22.2,842.0,895.41,669.14
2018,8,26,12,15,808.5,167.0,2.75,22.25,882.0,934.14,694.24
2018,8,26,12,30,909.0,119.0,2.8,22.3,922.0,964.27,714.3
2018,8,26,12,45,904.5,120.0,2.9,22.35,912.5,954.5,708.45
2018,8,26,13,0,900.0,121.0,3.0,22.4,903.0,941.11,700.57
2018,8,26,13,15,895.0,120.0,3.05,22.35,885.0,921.84,688.72
2018,8,26,13,30,890.0,119.0,3.1,22.3,867.0,899.14,674.58
2018,8,26,13,45,883.5,117.5,3.2,22.25,842.5,871.4,657.3
2018,8,26,14,0,877.0,116.0,3.3,22.2,818.0,840.55,637.77
2018,8,26,14,15,868.0,115.0,3.35,22.0,787.0,805.26,615.05
2018,8,26,14,30,859.0,114.0,3.4,21.8,756.0,767.36,590.27
2018,8,26,14,45,846.5,111.5,3.45,21.6,718.0,730.08,564.22
2018,8,26,15,0,834.0,109.0,3.5,21.4,680.0,683.07,530.39
2018,8,26,15,15,818.5,106.5,3.5,21.4,637.5,632.55,492.56
2018,8,26,15,30,803.0,104.0,3.5,21.4,595.0,580.94,452.96
2018,8,26,15,45,782.5,100.5,3.6,20.85,547.5,524.93,410.04
2018,8,26,16,0,762.0,97.0,3.7,20.3,500.0,468.94,365.61
2018,8,26,16,15,735.5,92.5,3.7,19.9,450.0,409.82,316.93
2018,8,26,16,30,709.0,88.0,3.7,19.5,400.0,350.93,267.03
2018,8,26,16,45,673.0,83.0,3.7,19.1,349.0,291.11,215.47
2018,8,26,17,0,637.0,78.0,3.7,18.7,298.0,234.42,165.98
2018,8,26,17,15,584.5,70.5,3.65,18.2,246.5,175.88,116.46
2018,8,26,17,30,532.0,63.0,3.6,17.7,195.0,123.2,74.53
2018,8,26,17,45,455.0,54.5,3.55,17.2,148.5,74.29,42.05
2018,8,26,18,0,378.0,46.0,3.5,16.7,102.0,37.6,26.83
2018,8,26,18,15,260.5,33.5,3.45,16.35,65.0,25.59,14.9
2018,8,26,18,30,143.0,21.0,3.4,16.0,28.0,15.93,0.0
2018,8,26,18,45,71.5,10.5,3.35,15.65,14.0,8.26,0.0
2018,8,26,19,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,27,5,15,6.0,1.5,2.4,14.5,1.5,0.0,0.0
2018,8,27,5,30,12.0,3.0,2.5,14.8,3.0,0.0,0.0
2018,8,27,5,45,12.0,5.5,2.6,15.1,6.0,4.33,0.0
2018,8,27,6,0,12.0,8.0,2.7,15.4,9.0,6.54,0.0
2018,8,27,6,15,6.0,12.5,2.7,15.7,13.0,9.82,2.73
2018,8,27,6,30,0.0,17.0,2.7,16.0,17.0,12.91,5.21
2018,8,27,6,45,0.0,23.0,2.7,16.3,23.0,17.5,9.22
2018,8,27,7,0,0.0,29.0,2.7,16.6,29.0,22.09,13.2
2018,8,27,7,15,0.0,34.5,2.6,16.95,34.5,26.32,16.78
2018,8,27,7,30,0.0,40.0,2.5,17.3,40.0,30.55,20.32
2018,8,27,7,45,0.0,55.5,2.45,17.6,55.5,42.5,30.3
2018,8,27,8,0,0.0,71.0,2.4,17.9,71.0,54.5,40.19
2018,8,27,8,15,0.0,92.5,2.35,18.3,92.5,71.23,53.86
2018,8,27,8,30,0.0,114.0,2.3,18.7,114.0,88.19,67.52
2018,8,27,8,45,0.0,123.5,2.25,19.05,123.5,95.77,73.38
2018,8,27,9,0,0.0,133.0,2.2,19.4,133.0,103.4,79.24
2018,8,27,9,15,8.0,176.0,2.2,19.7,181.5,143.4,111.25
2018,8,27,9,30,16.0,219.0,2.2,20.0,230.0,184.74,143.78
2018,8,27,9,45,24.0,246.0,2.2,20.3,263.5,224.9,174.9
2018,8,27,10,0,32.0,273.0,2.2,20.6,297.0,256.62,199.06
2018,8,27,10,15,71.5,299.0,2.2,20.85,356.0,313.59,243.23
2018,8,27,10,30,111.0,325.0,2.2,21.1,415.0,389.63,300.73
2018,8,27,10,45,171.0,360.5,2.25,21.3,503.5,478.43,366.96
2018,8,27,11,0,231.0,396.0,2.3,21.5,592.0,569.58,433.18
2018,8,27,11,15,267.5,387.5,2.3,21.65,618.0,617.74,467.2
2018,8,27,11,30,304.0,379.0,2.3,21.8,644.0,647.78,488.62
2018,8,27,11,45,332.0,370.5,2.35,21.95,662.0,669.15,504.02
2018,8,27,12,0,360.0,362.0,2.4,22.1,680.0,689.14,518.49
2018,8,27,12,15,379.5,358.5,2.45,22.1,693.0,704.31,529.63
2018,8,27,12,30,399.0,355.0,2.5,22.1,706.0,734.99,551.21
2018,8,27,12,45,537.0,287.0,2.5,22.15,754.5,795.35,596.36
2018,8,27,13,0,675.0,219.0,2.5,22.2,803.0,855.43,640.21
2018,8,27,13,15,734.5,186.0,2.55,22.15,810.5,865.02,647.97
2018,8,27,13,30,794.0,153.0,2.6,22.1,818.0,862.57,647.29
2018,8,27,13,45,791.0,149.0,2.6,22.0,795.5,836.68,630.56
2018,8,27,14,0,788.0,145.0,2.6,21.9,773.0,807.77,611.91
2018,8,27,14,15,780.0,142.5,2.65,21.75,743.5,773.46,589.77
2018,8,27,14,30,772.0,140.0,2.7,21.6,714.0,736.74,564.74
2018,8,27,14,45,763.0,134.5,2.7,21.4,678.0,694.3,535.0
2018,8,27,15,0,754.0,129.0,2.7,21.2,642.0,649.96,503.23
2018,8,27,15,15,737.0,126.0,2.7,21.2,601.0,602.83,468.13
2018,8,27,15,30,720.0,123.0,2.7,21.2,560.0,552.92,430.15
2018,8,27,15,45,702.0,117.0,2.7,20.65,515.0,499.22,389.17
2018,8,27,16,0,684.0,111.0,2.7,20.1,470.0,445.57,346.85
2018,8,27,16,15,658.0,105.0,2.7,19.7,422.5,388.82,300.61
2018,8,27,16,30,632.0,99.0,2.7,19.3,375.0,333.58,254.22
2018,8,27,16,45,595.0,92.5,2.7,18.95,326.0,276.27,205.34
2018,8,27,17,0,558.0,86.0,2.7,18.6,277.0,222.37,158.8
2018,8,27,17,15,505.0,77.5,2.7,18.1,228.0,167.46,112.8
2018,8,27,17,30,452.0,69.0,2.7,17.6,179.0,118.6,74.09
2018,8,27,17,45,377.5,58.5,2.7,17.15,135.0,70.45,41.18
2018,8,27,18,0,303.0,48.0,2.7,16.7,91.0,36.33,25.65
2018,8,27,18,15,203.5,33.5,2.65,16.45,57.5,25.34,14.24
2018,8,27,18,30,104.0,19.0,2.6,16.2,24.0,14.95,0.0
2018,8,27,18,45,52.0,9.5,2.6,15.9,12.0,7.47,0.0
2018,8,27,19,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,1.85,14.3,2.0,0.0,0.0
2018,8,28,5,30,14.0,4.0,2.0,14.6,4.0,0.0,0.0
2018,8,28,5,45,24.0,9.0,2.1,14.95,10.0,7.08,0.0
2018,8,28,6,0,34.0,14.0,2.2,15.3,16.0,10.86,0.36
2018,8,28,6,15,82.0,25.0,2.25,15.6,37.0,19.24,10.71
2018,8,28,6,30,130.0,36.0,2.3,15.9,58.0,32.88,19.15
2018,8,28,6,45,65.0,38.5,2.35,16.25,49.5,37.63,23.59
2018,8,28,7,0,0.0,41.0,2.4,16.6,41.0,31.31,21.03
2018,8,28,7,15,0.0,51.5,2.35,16.9,51.5,39.4,27.9
2018,8,28,7,30,0.0,62.0,2.3,17.2,62.0,47.51,34.67
2018,8,28,7,45,0.0,76.0,2.25,17.5,76.0,58.36,43.64
2018,8,28,8,0,0.0,90.0,2.2,17.8,90.0,69.27,52.53
2018,8,28,8,15,0.5,109.5,2.2,18.15,110.0,84.85,65.15
2018,8,28,8,30,1.0,129.0,2.2,18.5,130.0,100.65,77.79
2018,8,28,8,45,3.5,150.5,2.2,18.9,153.0,119.39,92.69
2018,8,28,9,0,6.0,172.0,2.2,19.3,176.0,138.57,107.76
2018,8,28,9,15,15.0,208.5,2.25,19.6,219.0,174.79,136.43
2018,8,28,9,30,24.0,245.0,2.3,19.9,262.0,212.25,165.65
2018,8,28,9,45,43.0,285.0,2.3,20.2,317.0,274.32,213.75
2018,8,28,10,0,62.0,325.0,2.3,20.5,372.0,327.72,254.24
2018,8,28,10,15,79.5,351.0,2.35,20.75,413.5,368.62,284.84
2018,8,28,10,30,97.0,377.0,2.4,21.0,455.0,410.59,315.91
2018,8,28,10,45,110.0,392.5,2.45,21.2,483.5,439.55,337.04
2018,8,28,11,0,123.0,408.0,2.5,21.4,512.0,486.93,371.39
2018,8,28,11,15,114.0,409.5,2.55,21.5,507.0,483.51,368.14
2018,8,28,11,30,105.0,411.0,2.6,21.6,502.0,459.86,350.56
2018,8,28,11,45,88.5,400.0,2.65,21.7,477.0,435.37,332.12
2018,8,28,12,0,72.0,389.0,2.7,21.8,452.0,410.17,313.07
2018,8,28,12,15,79.0,400.0,2.7,21.85,469.0,427.26,325.9
2018,8,28,12,30,86.0,411.0,2.7,21.9,486.0,443.89,338.18
2018,8,28,12,45,91.5,410.5,2.75,21.9,490.0,447.59,341.18
2018,8,28,13,0,97.0,410.0,2.8,21.9,494.0,450.67,343.83
2018,8,28,13,15,102.0,401.0,2.8,21.85,487.5,444.55,339.78
2018,8,28,13,30,107.0,392.0,2.8,21.8,481.0,437.8,335.32
2018,8,28,13,45,262.0,338.0,2.8,21.75,548.0,549.65,421.99
2018,8,28,14,0,417.0,284.0,2.8,21.7,615.0,634.13,486.27
2018,8,28,14,15,643.5,191.0,2.85,21.55,678.5,718.64,551.54
2018,8,28,14,30,870.0,98.0,2.9,21.4,742.0,764.26,587.4
2018,8,28,14,45,861.5,95.5,2.9,21.25,706.0,722.3,558.11
2018,8,28,15,0,853.0,93.0,2.9,21.1,670.0,678.11,526.2
2018,8,28,15,15,838.0,91.0,2.9,21.1,627.5,628.3,489.02
2018,8,28,15,30,823.0,89.0,2.9,21.1,585.0,580.91,452.58
2018,8,28,15,45,807.0,85.5,2.9,20.55,539.5,526.23,410.58
2018,8,28,16,0,791.0,82.0,2.9,20.0,494.0,471.09,366.73
2018,8,28,16,15,768.5,78.0,2.85,19.65,445.0,412.52,318.38
2018,8,28,16,30,746.0,74.0,2.8,19.3,396.0,354.81,269.21
2018,8,28,16,45,712.5,69.5,2.8,18.95,345.0,294.37,216.94
2018,8,28,17,0,679.0,65.0,2.8,18.6,294.0,236.69,166.32
2018,8,28,17,15,627.5,60.5,2.75,18.15,243.5,176.75,115.3
2018,8,28,17,30,576.0,56.0,2.7,17.7,193.0,124.08,73.16
2018,8,28,17,45,496.5,48.5,2.65,17.25,145.5,72.96,39.26
2018,8,28,18,0,417.0,41.0,2.6,16.8,98.0,33.85,23.43
2018,8,28,18,15,289.0,30.5,2.5,16.55,62.0,25.21,13.53
2018,8,28,18,30,161.0,20.0,2.4,16.3,26.0,15.74,0.0
2018,8,28,18,45,80.5,10.0,2.35,16.0,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,15,17.5,2.5,1.5,14.1,2.0,0.0,0.0
2018,8,29,5,30,35.0,5.0,1.5,14.6,4.0,0.0,0.0
2018,8,29,5,45,141.0,16.0,1.5,15.1,23.5,12.59,0.0
2018,8,29,6,0,247.0,27.0,1.5,15.6,43.0,22.45,5.39
2018,8,29,6,15,357.5,36.0,1.55,16.05,83.0,29.68,19.44
2018,8,29,6,30,468.0,45.0,1.6,16.5,123.0,56.21,30.51
2018,8,29,6,45,536.0,52.0,1.65,17.0,171.5,102.26,57.95
2018,8,29,7,0,604.0,59.0,1.7,17.5,220.0,156.45,98.94
2018,8,29,7,15,650.5,64.0,1.7,17.85,271.5,211.8,145.61
2018,8,29,7,30,697.0,69.0,1.7,18.2,323.0,273.48,198.76
2018,8,29,7,45,728.5,73.5,1.7,18.6,374.5,332.19,249.64
2018,8,29,8,0,760.0,78.0,1.7,19.0,426.0,393.25,301.19
2018,8,29,8,15,784.0,81.0,1.75,19.35,475.0,451.39,349.25
2018,8,29,8,30,808.0,84.0,1.8,19.7,524.0,510.33,396.36
2018,8,29,8,45,707.0,125.0,1.85,20.05,534.0,536.08,416.7
2018,8,29,9,0,606.0,166.0,1.9,20.4,544.0,548.72,425.99
2018,8,29,9,15,532.5,208.0,1.95,20.75,556.5,562.3,435.18
2018,8,29,9,30,459.0,250.0,2.0,21.1,569.0,574.21,442.27
2018,8,29,9,45,441.5,270.0,2.05,21.45,589.5,600.51,460.28
2018,8,29,10,0,424.0,290.0,2.1,21.8,610.0,623.94,475.76
2018,8,29,10,15,591.5,228.5,2.15,22.0,693.5,726.54,551.03
2018,8,29,10,30,759.0,167.0,2.2,22.2,777.0,822.66,619.24
2018,8,29,10,45,843.0,131.0,2.25,22.45,826.0,869.22,648.98
2018,8,29,11,0,927.0,95.0,2.3,22.7,875.0,927.23,686.45
2018,8,29,11,15,835.0,143.0,2.4,22.8,854.5,919.55,680.92
2018,8,29,11,30,743.0,191.0,2.5,22.9,834.0,901.37,669.1
2018,8,29,11,45,582.0,264.0,2.55,23.05,770.0,827.81,616.6
2018,8,29,12,0,421.0,337.0,2.6,23.2,706.0,744.58,556.06
2018,8,29,12,15,378.0,360.0,2.65,23.2,691.0,708.18,530.83
2018,8,29,12,30,335.0,383.0,2.7,23.2,676.0,688.72,516.48
2018,8,29,12,45,501.5,306.0,2.75,23.25,739.5,784.81,587.76
2018,8,29,13,0,668.0,229.0,2.8,23.3,803.0,863.15,644.87
2018,8,29,13,15,786.5,167.5,2.85,23.2,830.5,890.61,665.01
2018,8,29,13,30,905.0,106.0,2.9,23.1,858.0,906.94,677.0
2018,8,29,13,45,899.5,105.0,2.9,23.05,834.0,879.82,659.36
2018,8,29,14,0,894.0,104.0,2.9,23.0,810.0,849.5,639.86
2018,8,29,14,15,885.0,103.0,2.9,22.85,778.5,813.35,616.5
2018,8,29,14,30,876.0,102.0,2.9,22.7,747.0,774.56,591.12
2018,8,29,14,45,864.0,100.5,2.85,22.55,709.5,730.69,561.05
2018,8,29,15,0,852.0,99.0,2.8,22.4,672.0,684.86,527.98
2018,8,29,15,15,837.0,96.0,2.8,22.4,629.0,638.68,493.69
2018,8,29,15,30,822.0,93.0,2.8,22.4,586.0,585.76,453.65
2018,8,29,15,45,800.5,90.5,2.7,21.9,538.5,528.99,410.1
2018,8,29,16,0,779.0,88.0,2.6,21.4,491.0,472.31,365.23
2018,8,29,16,15,750.0,85.5,2.6,21.05,441.0,412.83,316.82
