Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,19,15,0.0,0.0,3.85,16.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,9,5,45,78.0,9.5,2.05,13.9,12.5,0.0,0.0
2018,9,9,6,0,156.0,19.0,2.0,14.2,25.0,14.95,0.0
2018,9,9,6,15,287.0,31.0,2.0,14.8,62.5,29.14,13.82
2018,9,9,6,30,418.0,43.0,2.0,15.4,100.0,71.29,38.12
2018,9,9,6,45,501.5,51.0,2.0,15.95,149.0,120.02,72.71
2018,9,9,7,0,585.0,59.0,2.0,16.5,198.0,178.96,120.21
2018,9,9,7,15,637.5,64.0,1.85,17.05,249.5,236.76,170.24
2018,9,9,7,30,690.0,69.0,1.7,17.6,301.0,300.08,224.94
2018,9,9,7,45,726.5,73.5,1.6,18.1,353.0,362.47,278.28
2018,9,9,8,0,763.0,78.0,1.5,18.6,405.0,427.01,331.51
2018,9,9,8,15,788.5,81.5,1.45,19.25,455.0,487.56,379.73
2018,9,9,8,30,814.0,85.0,1.4,19.9,505.0,549.0,426.61
2018,9,9,8,45,832.0,88.0,1.35,20.5,551.0,605.94,468.37
2018,9,9,9,0,850.0,91.0,1.3,21.1,597.0,662.33,508.06
2018,9,9,9,15,867.5,92.0,1.3,21.7,639.5,709.43,540.45
2018,9,9,9,30,885.0,93.0,1.3,22.3,682.0,760.45,573.71
2018,9,9,9,45,901.0,92.0,1.35,22.9,719.0,806.7,602.48
2018,9,9,10,0,917.0,91.0,1.4,23.5,756.0,850.95,629.53
2018,9,9,10,15,882.0,110.5,1.5,24.0,770.5,870.54,640.92
2018,9,9,10,30,847.0,130.0,1.6,24.5,785.0,895.93,656.4
2018,9,9,10,45,892.0,113.0,1.7,24.95,819.5,928.72,676.7
2018,9,9,11,0,937.0,96.0,1.8,25.4,854.0,971.18,703.02
2018,9,9,11,15,939.5,97.0,1.95,25.7,867.5,989.95,715.02
2018,9,9,11,30,942.0,98.0,2.1,26.0,881.0,1004.92,724.9
2018,9,9,11,45,942.0,98.5,2.2,26.3,886.0,1013.13,729.99
2018,9,9,12,0,942.0,99.0,2.3,26.6,891.0,1017.39,732.74
2018,9,9,12,15,940.5,99.5,2.5,26.7,888.5,1016.25,733.8
2018,9,9,12,30,939.0,100.0,2.7,26.8,886.0,1011.16,732.36
2018,9,9,12,45,934.0,101.0,2.9,26.9,875.0,999.36,726.58
2018,9,9,13,0,929.0,102.0,3.1,27.0,864.0,983.78,718.32
2018,9,9,13,15,924.5,101.0,3.25,26.9,845.5,962.94,706.74
2018,9,9,13,30,920.0,100.0,3.4,26.8,827.0,938.53,692.72
2018,9,9,13,45,912.5,99.5,3.5,26.75,801.0,908.56,674.42
2018,9,9,14,0,905.0,99.0,3.6,26.7,775.0,875.46,653.87
2018,9,9,14,15,895.5,98.0,3.7,26.5,742.5,837.27,630.01
2018,9,9,14,30,886.0,97.0,3.8,26.3,710.0,796.47,604.03
2018,9,9,14,45,874.0,94.5,3.85,26.1,671.0,749.92,573.42
2018,9,9,15,0,862.0,92.0,3.9,25.9,632.0,701.43,539.62
2018,9,9,15,15,845.0,89.5,3.9,25.9,587.5,653.07,503.82
2018,9,9,15,30,828.0,87.0,3.9,25.9,543.0,597.88,462.21
2018,9,9,15,45,808.5,83.5,4.0,25.2,495.5,539.69,418.54
2018,9,9,16,0,789.0,80.0,4.1,24.5,448.0,481.46,373.12
2018,9,9,16,15,760.5,76.0,4.1,23.95,397.5,419.07,322.48
2018,9,9,16,30,732.0,72.0,4.1,23.4,347.0,358.29,271.43
2018,9,9,16,45,690.5,66.0,4.1,22.8,294.5,293.42,216.09
2018,9,9,17,0,649.0,60.0,4.1,22.2,242.0,231.52,162.37
2018,9,9,17,15,582.0,53.5,4.0,21.45,191.0,169.19,109.84
2018,9,9,17,30,515.0,47.0,3.9,20.7,140.0,114.61,66.28
2018,9,9,17,45,405.5,38.5,3.85,19.9,96.5,63.41,31.91
2018,9,9,18,0,296.0,30.0,3.8,19.1,53.0,26.04,12.14
2018,9,9,18,15,173.0,18.5,3.75,18.6,29.5,14.56,0.0
2018,9,9,18,30,50.0,7.0,3.7,18.1,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,3.65,17.55,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.45,16.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,10,5,45,80.5,9.0,2.3,13.65,12.0,0.0,0.0
2018,9,10,6,0,161.0,18.0,2.3,14.0,24.0,14.16,0.0
2018,9,10,6,15,289.5,29.0,2.3,14.55,60.0,28.76,12.44
2018,9,10,6,30,418.0,40.0,2.3,15.1,96.0,70.55,37.12
2018,9,10,6,45,496.5,48.5,2.35,15.65,144.0,119.23,72.32
2018,9,10,7,0,575.0,57.0,2.4,16.2,192.0,177.51,119.85
2018,9,10,7,15,627.0,63.5,2.25,16.8,244.0,236.09,170.77
2018,9,10,7,30,679.0,70.0,2.1,17.4,296.0,300.22,226.34
2018,9,10,7,45,711.5,75.5,1.95,17.95,347.0,360.98,278.57
2018,9,10,8,0,744.0,81.0,1.8,18.5,398.0,424.4,331.06
2018,9,10,8,15,769.5,85.0,1.75,19.2,447.5,484.54,379.13
2018,9,10,8,30,795.0,89.0,1.7,19.9,497.0,545.6,425.94
2018,9,10,8,45,811.5,93.5,1.65,20.6,542.5,602.29,467.63
2018,9,10,9,0,828.0,98.0,1.6,21.3,588.0,658.35,507.21
2018,9,10,9,15,847.0,98.5,1.55,21.95,630.0,711.1,543.16
2018,9,10,9,30,866.0,99.0,1.5,22.6,672.0,755.57,571.8
2018,9,10,9,45,884.0,96.5,1.5,23.25,708.5,801.18,599.76
2018,9,10,10,0,902.0,94.0,1.5,23.9,745.0,844.95,625.93
2018,9,10,10,15,909.5,95.0,1.55,24.4,773.5,881.28,647.77
2018,9,10,10,30,917.0,96.0,1.6,24.9,802.0,914.62,667.54
2018,9,10,10,45,922.0,97.0,1.65,25.45,823.5,942.53,683.58
2018,9,10,11,0,927.0,98.0,1.7,26.0,845.0,966.99,697.41
2018,9,10,11,15,930.0,99.0,1.8,26.35,859.0,986.0,709.01
2018,9,10,11,30,933.0,100.0,1.9,26.7,873.0,1001.26,718.35
2018,9,10,11,45,933.5,101.0,2.0,27.05,878.5,1010.3,723.87
2018,9,10,12,0,934.0,102.0,2.1,27.4,884.0,1015.44,727.09
2018,9,10,12,15,931.0,103.0,2.25,27.55,880.5,1013.27,726.96
2018,9,10,12,30,928.0,104.0,2.4,27.7,877.0,1007.2,724.45
2018,9,10,12,45,920.5,106.5,2.5,27.85,865.5,994.53,717.28
2018,9,10,13,0,913.0,109.0,2.6,28.0,854.0,978.18,707.83
2018,9,10,13,15,908.5,108.0,2.75,28.0,835.5,957.5,696.45
2018,9,10,13,30,904.0,107.0,2.9,28.0,817.0,933.32,682.68
2018,9,10,13,45,896.5,106.0,3.05,27.95,791.0,903.12,664.92
2018,9,10,14,0,889.0,105.0,3.2,27.9,765.0,869.84,644.89
2018,9,10,14,15,878.5,103.0,3.3,27.7,731.5,830.22,620.36
2018,9,10,14,30,868.0,101.0,3.4,27.5,698.0,788.12,593.78
2018,9,10,14,45,855.0,99.0,3.55,27.25,659.5,741.92,564.22
2018,9,10,15,0,842.0,97.0,3.7,27.0,621.0,700.1,535.55
2018,9,10,15,15,824.5,94.0,3.7,27.0,576.5,645.74,495.84
2018,9,10,15,30,807.0,91.0,3.7,27.0,532.0,590.57,454.53
2018,9,10,15,45,783.5,88.0,3.9,26.1,484.0,531.59,411.05
2018,9,10,16,0,760.0,85.0,4.1,25.2,436.0,473.03,366.03
2018,9,10,16,15,728.0,81.0,4.2,24.5,385.5,410.52,315.8
2018,9,10,16,30,696.0,77.0,4.3,23.8,335.0,349.76,265.23
2018,9,10,16,45,649.0,71.5,4.35,23.05,283.0,285.33,210.72
2018,9,10,17,0,602.0,66.0,4.4,22.3,231.0,225.53,159.19
2018,9,10,17,15,529.5,58.5,4.4,21.4,181.0,163.86,107.69
2018,9,10,17,30,457.0,51.0,4.4,20.5,131.0,110.73,65.56
2018,9,10,17,45,342.5,40.5,4.4,19.6,89.0,61.01,31.9
2018,9,10,18,0,228.0,30.0,4.4,18.7,47.0,23.89,9.14
2018,9,10,18,15,128.5,18.0,4.35,18.2,26.0,14.16,0.0
2018,9,10,18,30,29.0,6.0,4.3,17.7,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,4.25,17.2,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,11,5,45,70.0,8.5,3.55,13.4,11.0,0.0,0.0
2018,9,11,6,0,140.0,17.0,3.6,13.6,22.0,13.38,0.0
2018,9,11,6,15,263.0,29.5,3.65,14.0,57.5,29.94,12.38
2018,9,11,6,30,386.0,42.0,3.7,14.4,93.0,71.33,38.66
2018,9,11,6,45,465.0,51.5,3.7,14.85,140.0,119.27,73.98
2018,9,11,7,0,544.0,61.0,3.7,15.3,187.0,176.93,121.43
2018,9,11,7,15,597.0,67.5,3.65,15.85,238.0,234.19,171.66
2018,9,11,7,30,650.0,74.0,3.6,16.4,289.0,297.13,226.89
2018,9,11,7,45,682.5,80.5,3.55,16.95,339.5,357.36,279.52
2018,9,11,8,0,715.0,87.0,3.5,17.5,390.0,420.15,332.7
2018,9,11,8,15,742.0,91.5,3.4,18.05,439.0,480.37,382.11
2018,9,11,8,30,769.0,96.0,3.3,18.6,488.0,541.04,430.12
2018,9,11,8,45,787.5,99.5,3.2,19.2,533.0,596.77,472.61
2018,9,11,9,0,806.0,103.0,3.1,19.8,578.0,652.08,513.27
2018,9,11,9,15,821.5,105.5,3.1,20.3,619.0,703.54,550.38
2018,9,11,9,30,837.0,108.0,3.1,20.8,660.0,753.68,585.44
2018,9,11,9,45,850.5,109.0,3.05,21.3,695.5,799.08,614.71
2018,9,11,10,0,864.0,110.0,3.0,21.8,731.0,833.07,635.53
2018,9,11,10,15,874.5,110.5,3.0,22.15,760.0,870.26,659.08
2018,9,11,10,30,885.0,111.0,3.0,22.5,789.0,904.75,680.52
2018,9,11,10,45,894.5,110.0,3.05,22.85,811.5,933.91,698.59
2018,9,11,11,0,904.0,109.0,3.1,23.2,834.0,959.9,714.53
2018,9,11,11,15,910.0,108.5,3.2,23.4,848.5,979.77,727.21
2018,9,11,11,30,916.0,108.0,3.3,23.6,863.0,996.04,737.64
2018,9,11,11,45,922.5,105.0,3.4,23.85,870.0,1006.55,744.22
2018,9,11,12,0,929.0,102.0,3.5,24.1,877.0,1013.23,748.44
2018,9,11,12,15,932.0,100.0,3.65,24.15,875.5,1013.66,749.63
2018,9,11,12,30,935.0,98.0,3.8,24.2,874.0,1010.15,748.34
2018,9,11,12,45,939.5,94.0,3.95,24.25,865.5,1002.01,744.08
2018,9,11,13,0,944.0,90.0,4.1,24.3,857.0,989.84,737.21
2018,9,11,13,15,941.0,89.0,4.25,24.15,839.0,969.89,725.73
2018,9,11,13,30,938.0,88.0,4.4,24.0,821.0,946.26,711.73
2018,9,11,13,45,934.5,85.5,4.5,23.9,795.5,917.02,693.47
2018,9,11,14,0,931.0,83.0,4.6,23.8,770.0,884.36,673.01
2018,9,11,14,15,922.5,81.5,4.7,23.55,737.5,845.41,648.3
2018,9,11,14,30,914.0,80.0,4.8,23.3,705.0,803.72,621.29
2018,9,11,14,45,903.5,78.0,4.85,23.0,666.0,757.49,590.44
2018,9,11,15,0,893.0,76.0,4.9,22.7,627.0,709.13,556.93
2018,9,11,15,15,877.0,74.5,4.9,22.7,583.0,655.85,516.65
2018,9,11,15,30,861.0,73.0,4.9,22.7,539.0,601.48,474.5
2018,9,11,15,45,840.5,70.0,4.95,22.0,490.5,542.29,428.79
2018,9,11,16,0,820.0,67.0,5.0,21.3,442.0,485.47,383.14
2018,9,11,16,15,790.0,64.0,4.95,20.85,390.5,421.74,329.96
2018,9,11,16,30,760.0,61.0,4.9,20.4,339.0,359.76,276.56
2018,9,11,16,45,715.0,57.0,4.85,19.95,286.5,294.05,219.16
2018,9,11,17,0,670.0,53.0,4.8,19.5,234.0,232.58,164.61
2018,9,11,17,15,599.0,48.0,4.7,18.9,183.5,169.62,110.66
2018,9,11,17,30,528.0,43.0,4.6,18.3,133.0,113.78,65.48
2018,9,11,17,45,407.0,35.0,4.5,17.75,90.0,61.28,29.92
2018,9,11,18,0,286.0,27.0,4.4,17.2,47.0,23.97,7.02
2018,9,11,18,15,164.0,16.5,4.35,16.85,25.5,12.98,0.0
2018,9,11,18,30,42.0,6.0,4.3,16.5,4.0,0.0,0.0
2018,9,11,18,45,21.0,3.0,4.3,16.1,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,12,5,45,58.0,8.5,3.35,14.0,10.0,0.0,0.0
2018,9,12,6,0,116.0,17.0,3.4,14.2,20.0,13.38,0.0
2018,9,12,6,15,197.0,29.5,3.5,14.6,49.0,27.9,10.58
2018,9,12,6,30,278.0,42.0,3.6,15.0,78.0,61.54,34.3
2018,9,12,6,45,336.5,54.0,3.75,15.4,117.5,101.31,64.5
2018,9,12,7,0,395.0,66.0,3.9,15.8,157.0,148.31,103.58
2018,9,12,7,15,424.0,80.5,3.9,16.25,200.0,196.48,146.18
2018,9,12,7,30,453.0,95.0,3.9,16.7,243.0,247.87,191.48
2018,9,12,7,45,475.5,107.5,3.85,17.15,286.5,297.82,235.02
2018,9,12,8,0,498.0,120.0,3.8,17.6,330.0,349.69,279.0
2018,9,12,8,15,508.5,135.5,3.75,18.1,372.0,399.92,320.37
2018,9,12,8,30,519.0,151.0,3.7,18.6,414.0,450.28,360.51
2018,9,12,8,45,546.0,158.5,3.65,19.1,458.0,503.08,401.49
2018,9,12,9,0,573.0,166.0,3.6,19.6,502.0,564.23,447.53
2018,9,12,9,15,627.5,161.0,3.55,20.0,553.0,627.3,494.53
2018,9,12,9,30,682.0,156.0,3.5,20.4,604.0,692.46,541.93
2018,9,12,9,45,657.0,175.5,3.5,20.8,625.5,720.68,560.38
2018,9,12,10,0,632.0,195.0,3.5,21.2,647.0,744.43,575.42
2018,9,12,10,15,468.0,264.5,3.55,21.4,606.5,685.95,529.0
2018,9,12,10,30,304.0,334.0,3.6,21.6,566.0,605.44,466.34
2018,9,12,10,45,275.0,352.5,3.65,21.8,566.5,606.46,466.01
2018,9,12,11,0,246.0,371.0,3.7,22.0,567.0,605.0,463.42
2018,9,12,11,15,429.0,310.0,3.75,22.05,659.0,742.47,566.72
2018,9,12,11,30,612.0,249.0,3.8,22.1,751.0,870.79,659.98
2018,9,12,11,45,634.5,231.0,3.9,22.1,755.0,881.42,667.56
2018,9,12,12,0,657.0,213.0,4.0,22.1,759.0,888.51,673.64
2018,9,12,12,15,616.5,239.0,4.05,22.05,750.0,873.84,662.54
2018,9,12,12,30,576.0,265.0,4.1,22.0,741.0,849.96,645.37
2018,9,12,12,45,583.0,262.0,4.15,21.95,738.5,847.71,644.66
2018,9,12,13,0,590.0,259.0,4.2,21.9,736.0,847.72,645.3
2018,9,12,13,15,500.5,284.0,4.25,21.8,682.0,772.63,591.21
2018,9,12,13,30,411.0,309.0,4.3,21.7,628.0,702.71,540.22
2018,9,12,13,45,293.5,325.5,4.3,21.55,549.5,585.47,453.45
2018,9,12,14,0,176.0,342.0,4.3,21.4,471.0,473.57,368.5
2018,9,12,14,15,113.5,306.5,4.35,21.05,388.5,381.01,298.31
2018,9,12,14,30,51.0,271.0,4.4,20.7,306.0,276.83,217.25
2018,9,12,14,45,125.0,253.5,4.45,20.4,332.0,327.59,259.75
2018,9,12,15,0,199.0,236.0,4.5,20.1,358.0,356.04,284.05
2018,9,12,15,15,154.5,217.5,4.5,20.1,308.0,299.5,239.0
2018,9,12,15,30,110.0,199.0,4.5,20.1,258.0,246.94,196.86
2018,9,12,15,45,59.0,171.5,4.55,19.25,203.0,176.92,140.72
2018,9,12,16,0,8.0,144.0,4.6,18.4,148.0,117.76,92.58
2018,9,12,16,15,19.5,117.5,4.55,18.05,125.0,100.58,78.68
2018,9,12,16,30,31.0,91.0,4.5,17.7,102.0,85.71,66.24
2018,9,12,16,45,21.0,61.0,4.45,17.35,68.0,55.5,40.93
2018,9,12,17,0,11.0,31.0,4.4,17.0,34.0,27.28,17.18
2018,9,12,17,15,11.0,30.0,4.3,16.7,32.5,25.8,15.74
2018,9,12,17,30,11.0,29.0,4.2,16.4,31.0,24.32,14.2
2018,9,12,17,45,5.5,18.0,4.1,16.1,19.0,14.53,5.87
2018,9,12,18,0,0.0,7.0,4.0,15.8,7.0,5.3,0.0
2018,9,12,18,15,0.0,3.5,3.9,15.65,3.5,2.75,0.0
2018,9,12,18,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,5,45,34.5,7.0,3.0,14.05,8.0,0.0,0.0
2018,9,13,6,0,69.0,14.0,3.1,14.2,16.0,11.02,0.0
2018,9,13,6,15,159.0,29.5,3.25,14.6,46.0,27.82,9.91
2018,9,13,6,30,249.0,45.0,3.4,15.0,76.0,62.71,36.09
2018,9,13,6,45,412.5,48.5,3.55,15.4,129.5,112.56,70.48
2018,9,13,7,0,576.0,52.0,3.7,15.8,183.0,180.31,123.14
2018,9,13,7,15,631.0,57.0,3.7,16.25,234.0,238.79,174.8
2018,9,13,7,30,686.0,62.0,3.7,16.7,285.0,303.73,232.07
2018,9,13,7,45,723.0,65.5,3.75,17.1,336.0,364.74,285.79
2018,9,13,8,0,760.0,69.0,3.8,17.5,387.0,428.63,340.42
2018,9,13,8,15,786.5,72.0,3.75,17.95,436.0,489.14,390.6
2018,9,13,8,30,813.0,75.0,3.7,18.4,485.0,550.64,439.82
2018,9,13,8,45,832.5,77.0,3.65,18.85,530.5,603.11,480.67
2018,9,13,9,0,852.0,79.0,3.6,19.3,576.0,658.68,522.42
2018,9,13,9,15,864.0,81.5,3.5,19.7,616.0,708.68,558.64
2018,9,13,9,30,876.0,84.0,3.4,20.1,656.0,756.96,590.98
2018,9,13,9,45,883.0,87.0,3.35,20.45,690.0,799.84,619.06
2018,9,13,10,0,890.0,90.0,3.3,20.8,724.0,840.13,644.92
2018,9,13,10,15,898.0,91.0,3.3,21.05,752.5,876.38,668.21
2018,9,13,10,30,906.0,92.0,3.3,21.3,781.0,909.71,689.32
2018,9,13,10,45,912.0,93.0,3.25,21.5,802.5,938.1,706.75
2018,9,13,11,0,918.0,94.0,3.2,21.7,824.0,963.12,721.85
2018,9,13,11,15,922.0,94.5,3.25,21.8,838.0,982.2,734.0
2018,9,13,11,30,926.0,95.0,3.3,21.9,852.0,997.58,743.82
2018,9,13,11,45,928.0,94.5,3.35,22.0,857.5,1006.2,749.27
2018,9,13,12,0,930.0,94.0,3.4,22.1,863.0,1010.94,752.32
2018,9,13,12,15,931.0,93.5,3.45,22.1,861.0,1010.8,752.59
2018,9,13,12,30,932.0,93.0,3.5,22.1,859.0,1006.74,750.42
2018,9,13,12,45,934.0,90.0,3.55,22.1,849.5,997.05,744.65
2018,9,13,13,0,936.0,87.0,3.6,22.1,840.0,983.43,736.37
2018,9,13,13,15,933.0,86.5,3.65,22.0,822.5,963.93,724.53
2018,9,13,13,30,930.0,86.0,3.7,21.9,805.0,940.78,710.25
2018,9,13,13,45,874.5,105.5,3.75,21.85,764.0,888.85,675.97
2018,9,13,14,0,819.0,125.0,3.8,21.8,723.0,846.4,648.1
2018,9,13,14,15,811.0,121.5,3.85,21.65,691.0,808.28,623.16
2018,9,13,14,30,803.0,118.0,3.9,21.5,659.0,767.72,596.15
2018,9,13,14,45,811.5,106.5,3.9,21.3,626.5,728.97,569.88
2018,9,13,15,0,820.0,95.0,3.9,21.1,594.0,686.71,539.62
2018,9,13,15,15,803.5,90.5,3.9,21.1,549.5,632.16,498.67
2018,9,13,15,30,787.0,86.0,3.9,21.1,505.0,576.81,456.1
2018,9,13,15,45,790.0,77.0,3.9,20.6,464.0,527.05,417.43
2018,9,13,16,0,793.0,68.0,3.9,20.1,423.0,475.01,375.36
2018,9,13,16,15,764.5,64.5,3.85,19.75,373.0,412.74,323.42
2018,9,13,16,30,736.0,61.0,3.8,19.4,323.0,352.11,271.18
2018,9,13,16,45,695.5,57.0,3.75,19.05,273.0,289.09,215.91
2018,9,13,17,0,655.0,53.0,3.7,18.7,223.0,229.79,163.0
2018,9,13,17,15,581.5,47.0,3.55,18.15,172.5,165.33,107.87
2018,9,13,17,30,508.0,41.0,3.4,17.6,122.0,110.23,63.27
2018,9,13,17,45,368.5,32.5,3.25,17.1,79.5,57.12,27.29
2018,9,13,18,0,229.0,24.0,3.1,16.6,37.0,21.48,0.0
2018,9,13,18,15,114.5,12.0,3.0,16.25,18.5,9.44,0.0
2018,9,13,18,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,5,45,26.0,3.0,2.15,12.6,3.5,0.0,0.0
2018,9,14,6,0,52.0,6.0,2.2,12.9,7.0,4.72,0.0
2018,9,14,6,15,26.0,20.0,2.25,13.4,20.5,16.66,3.93
2018,9,14,6,30,0.0,34.0,2.3,13.9,34.0,26.0,15.75
2018,9,14,6,45,3.5,54.0,2.4,14.45,55.0,42.19,29.81
2018,9,14,7,0,7.0,74.0,2.5,15.0,76.0,59.09,44.35
2018,9,14,7,15,13.0,90.5,2.45,15.4,94.5,74.44,57.37
2018,9,14,7,30,19.0,107.0,2.4,15.8,113.0,90.6,70.94
2018,9,14,7,45,20.0,123.0,2.35,16.25,130.5,105.11,83.0
2018,9,14,8,0,21.0,139.0,2.3,16.7,148.0,119.79,94.98
2018,9,14,8,15,31.5,164.5,2.25,17.15,179.5,155.08,123.71
2018,9,14,8,30,42.0,190.0,2.2,17.6,211.0,185.95,148.37
2018,9,14,8,45,100.5,221.5,2.1,18.05,278.0,253.59,202.69
2018,9,14,9,0,159.0,253.0,2.0,18.5,345.0,340.46,270.64
2018,9,14,9,15,368.5,221.0,1.95,19.05,455.0,481.63,380.73
2018,9,14,9,30,578.0,189.0,1.9,19.6,565.0,650.61,505.68
2018,9,14,9,45,570.5,204.5,1.85,20.1,592.0,677.31,521.66
2018,9,14,10,0,563.0,220.0,1.8,20.6,619.0,708.83,541.6
2018,9,14,10,15,545.5,239.5,1.75,21.05,639.0,733.03,555.83
2018,9,14,10,30,528.0,259.0,1.7,21.5,659.0,753.96,567.58
2018,9,14,10,45,514.5,274.0,1.65,21.9,672.5,771.0,576.78
2018,9,14,11,0,501.0,289.0,1.6,22.3,686.0,785.11,583.92
2018,9,14,11,15,481.0,303.0,1.7,22.55,689.0,789.22,586.0
2018,9,14,11,30,461.0,317.0,1.8,22.8,692.0,790.36,586.18
2018,9,14,11,45,459.0,319.0,1.85,23.05,694.5,794.75,588.78
2018,9,14,12,0,457.0,321.0,1.9,23.3,697.0,796.72,589.78
2018,9,14,12,15,475.0,313.0,2.0,23.35,702.5,806.16,597.36
2018,9,14,12,30,493.0,305.0,2.1,23.4,708.0,812.99,603.17
2018,9,14,12,45,507.0,294.0,2.25,23.5,704.0,810.31,602.9
2018,9,14,13,0,521.0,283.0,2.4,23.6,700.0,804.78,600.76
2018,9,14,13,15,637.5,224.0,2.5,23.55,722.5,851.65,636.8
2018,9,14,13,30,754.0,165.0,2.6,23.5,745.0,883.44,660.61
2018,9,14,13,45,779.0,148.5,2.7,23.45,730.0,861.43,647.09
2018,9,14,14,0,804.0,132.0,2.8,23.4,715.0,842.42,636.03
2018,9,14,14,15,850.5,107.5,2.85,23.2,699.5,827.52,627.8
2018,9,14,14,30,897.0,83.0,2.9,23.0,684.0,798.08,609.41
2018,9,14,14,45,793.5,109.5,3.0,22.85,618.0,720.07,556.21
2018,9,14,15,0,690.0,136.0,3.1,22.7,552.0,641.57,498.94
2018,9,14,15,15,684.0,124.0,3.1,22.7,510.5,591.41,462.21
2018,9,14,15,30,678.0,112.0,3.1,22.7,469.0,539.84,423.24
2018,9,14,15,45,631.0,112.0,3.2,22.05,419.5,476.4,374.99
2018,9,14,16,0,584.0,112.0,3.3,21.4,370.0,415.99,327.61
2018,9,14,16,15,491.5,112.5,3.35,20.95,311.5,333.74,261.83
2018,9,14,16,30,399.0,113.0,3.4,20.5,253.0,267.43,207.73
2018,9,14,16,45,331.5,101.0,3.45,20.0,204.5,207.89,158.39
2018,9,14,17,0,264.0,89.0,3.5,19.5,156.0,150.61,110.87
2018,9,14,17,15,216.0,71.5,3.45,18.9,118.0,107.45,74.9
2018,9,14,17,30,168.0,54.0,3.4,18.3,80.0,70.38,45.05
2018,9,14,17,45,103.5,37.0,3.35,17.75,51.0,38.79,21.25
2018,9,14,18,0,39.0,20.0,3.3,17.2,22.0,15.49,0.0
2018,9,14,18,15,19.5,10.0,3.3,16.85,11.0,7.87,0.0
2018,9,14,18,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,5,45,72.5,8.0,3.4,13.7,9.5,0.0,0.0
2018,9,15,6,0,145.0,16.0,3.5,13.9,19.0,12.59,0.0
2018,9,15,6,15,281.0,26.5,3.65,14.25,53.0,32.63,8.35
2018,9,15,6,30,417.0,37.0,3.8,14.6,87.0,76.87,40.45
2018,9,15,6,45,503.5,44.0,3.95,15.0,134.0,126.84,78.44
2018,9,15,7,0,590.0,51.0,4.1,15.4,181.0,187.3,129.01
2018,9,15,7,15,645.0,56.0,4.1,15.75,232.5,247.57,182.7
2018,9,15,7,30,700.0,61.0,4.1,16.1,284.0,313.03,240.84
2018,9,15,7,45,736.0,65.0,4.15,16.5,335.5,375.18,295.78
2018,9,15,8,0,772.0,69.0,4.2,16.9,387.0,440.09,351.43
2018,9,15,8,15,798.0,72.0,4.15,17.25,436.5,501.16,402.32
2018,9,15,8,30,824.0,75.0,4.1,17.6,486.0,563.11,452.22
2018,9,15,8,45,843.5,77.0,4.1,18.0,531.5,616.03,493.76
2018,9,15,9,0,863.0,79.0,4.1,18.4,577.0,672.17,536.38
2018,9,15,9,15,877.0,80.5,4.1,18.7,618.0,723.03,573.83
2018,9,15,9,30,891.0,82.0,4.1,19.0,659.0,772.3,607.65
2018,9,15,9,45,901.0,83.5,4.1,19.35,693.5,816.5,637.21
2018,9,15,10,0,911.0,85.0,4.1,19.7,728.0,858.26,664.69
2018,9,15,10,15,919.0,86.0,4.1,19.9,756.5,895.08,688.79
2018,9,15,10,30,927.0,87.0,4.1,20.1,785.0,928.9,710.66
2018,9,15,10,45,933.5,87.0,4.1,20.35,806.5,957.07,728.38
2018,9,15,11,0,940.0,87.0,4.1,20.6,828.0,981.79,743.74
2018,9,15,11,15,943.5,87.5,4.15,20.7,841.5,1000.6,755.84
2018,9,15,11,30,947.0,88.0,4.2,20.8,855.0,1015.61,765.5
2018,9,15,11,45,948.5,88.0,4.25,20.9,860.5,1024.26,770.99
2018,9,15,12,0,950.0,88.0,4.3,21.0,866.0,1028.94,773.98
2018,9,15,12,15,951.0,87.0,4.35,21.05,863.5,1028.05,773.54
2018,9,15,12,30,952.0,86.0,4.4,21.1,861.0,1023.14,770.55
2018,9,15,12,45,951.0,85.5,4.45,21.1,851.0,1012.85,764.23
2018,9,15,13,0,950.0,85.0,4.5,21.1,841.0,998.63,755.56
2018,9,15,13,15,946.0,84.0,4.5,21.05,822.0,977.21,741.76
2018,9,15,13,30,942.0,83.0,4.5,21.0,803.0,952.13,725.53
2018,9,15,13,45,936.0,82.0,4.55,21.0,777.0,921.75,705.89
2018,9,15,14,0,930.0,81.0,4.6,21.0,751.0,888.08,683.87
2018,9,15,14,15,922.0,79.5,4.6,20.85,718.5,849.14,658.02
2018,9,15,14,30,914.0,78.0,4.6,20.7,686.0,807.43,629.97
2018,9,15,14,45,904.0,76.0,4.6,20.55,647.5,761.14,598.29
2018,9,15,15,0,894.0,74.0,4.6,20.4,609.0,712.7,564.37
2018,9,15,15,15,877.5,71.5,4.6,20.4,564.0,657.59,522.58
2018,9,15,15,30,861.0,69.0,4.6,20.4,519.0,601.48,478.93
2018,9,15,15,45,839.5,66.5,4.65,19.9,470.5,541.91,432.3
2018,9,15,16,0,818.0,64.0,4.7,19.4,422.0,482.48,384.05
2018,9,15,16,15,788.0,60.5,4.7,19.0,370.5,420.56,331.88
2018,9,15,16,30,758.0,57.0,4.7,18.6,319.0,357.92,277.48
2018,9,15,16,45,714.0,53.0,4.7,18.2,267.5,292.39,219.6
2018,9,15,17,0,670.0,49.0,4.7,17.8,216.0,231.01,164.44
2018,9,15,17,15,595.5,43.5,4.55,17.3,166.0,166.63,108.73
2018,9,15,17,30,521.0,38.0,4.4,16.8,116.0,110.21,62.62
2018,9,15,17,45,376.5,30.0,4.25,16.25,74.5,56.25,25.4
2018,9,15,18,0,232.0,22.0,4.1,15.7,33.0,20.26,0.0
2018,9,15,18,15,116.0,11.0,4.0,15.4,16.5,8.65,0.0
2018,9,15,18,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,5,45,82.0,8.0,2.2,12.5,9.5,0.0,0.0
2018,9,16,6,0,164.0,16.0,2.2,12.8,19.0,12.59,0.0
2018,9,16,6,15,307.0,25.0,2.35,13.4,53.0,33.5,6.67
2018,9,16,6,30,450.0,34.0,2.5,14.0,87.0,79.42,40.93
2018,9,16,6,45,537.5,40.0,2.6,14.6,134.5,130.91,80.38
2018,9,16,7,0,625.0,46.0,2.7,15.2,182.0,193.61,132.94
2018,9,16,7,15,678.5,50.5,2.65,15.7,234.0,254.56,187.23
2018,9,16,7,30,732.0,55.0,2.6,16.2,286.0,321.05,245.92
2018,9,16,7,45,768.0,58.0,2.55,16.75,338.0,384.02,300.83
2018,9,16,8,0,804.0,61.0,2.5,17.3,390.0,449.67,356.0
2018,9,16,8,15,828.5,63.5,2.45,17.8,439.5,508.24,403.89
2018,9,16,8,30,853.0,66.0,2.4,18.3,489.0,569.64,452.02
2018,9,16,8,45,871.0,67.5,2.35,18.8,534.5,626.19,494.73
2018,9,16,9,0,889.0,69.0,2.3,19.3,580.0,682.05,535.37
2018,9,16,9,15,902.5,70.5,2.25,19.7,621.0,733.66,570.93
2018,9,16,9,30,916.0,72.0,2.2,20.1,662.0,783.57,603.25
2018,9,16,9,45,925.5,73.5,2.1,20.55,697.0,828.28,630.76
2018,9,16,10,0,935.0,75.0,2.0,21.0,732.0,870.44,655.94
2018,9,16,10,15,942.0,76.0,2.0,21.3,760.5,907.09,678.35
2018,9,16,10,30,949.0,77.0,2.0,21.6,789.0,940.59,698.5
2018,9,16,10,45,954.0,77.5,1.95,21.95,809.5,968.37,714.05
2018,9,16,11,0,959.0,78.0,1.9,22.3,830.0,992.57,727.2
2018,9,16,11,15,962.0,78.5,1.95,22.5,843.5,1011.13,738.42
2018,9,16,11,30,965.0,79.0,2.0,22.7,857.0,1025.8,747.29
2018,9,16,11,45,966.0,79.0,2.0,22.95,862.0,1034.0,751.39
2018,9,16,12,0,967.0,79.0,2.0,23.2,867.0,1038.15,753.11
2018,9,16,12,15,965.5,79.5,2.1,23.3,864.0,1036.34,752.92
2018,9,16,12,30,964.0,80.0,2.2,23.4,861.0,1030.47,750.3
2018,9,16,12,45,959.5,81.0,2.3,23.5,849.5,1018.25,743.68
2018,9,16,13,0,955.0,82.0,2.4,23.6,838.0,1002.13,734.64
2018,9,16,13,15,950.5,81.5,2.55,23.55,819.0,980.59,722.98
2018,9,16,13,30,946.0,81.0,2.7,23.5,800.0,955.39,708.8
2018,9,16,13,45,940.0,79.5,2.8,23.45,773.5,924.25,690.08
2018,9,16,14,0,934.0,78.0,2.9,23.4,747.0,889.82,668.97
2018,9,16,14,15,925.0,77.0,3.0,23.2,714.0,850.36,644.53
2018,9,16,14,30,916.0,76.0,3.1,23.0,681.0,808.2,617.85
2018,9,16,14,45,903.5,74.5,3.2,22.8,641.5,760.42,586.74
2018,9,16,15,0,891.0,73.0,3.3,22.6,602.0,710.71,553.47
2018,9,16,15,15,874.5,70.5,3.3,22.6,557.0,655.64,512.75
2018,9,16,15,30,858.0,68.0,3.3,22.6,512.0,599.59,470.16
2018,9,16,15,45,835.5,65.5,3.5,21.9,463.5,539.54,424.85
2018,9,16,16,0,813.0,63.0,3.7,21.2,415.0,479.76,377.75
2018,9,16,16,15,781.5,60.0,3.7,20.75,364.0,417.95,326.5
2018,9,16,16,30,750.0,57.0,3.7,20.3,313.0,355.56,273.1
2018,9,16,16,45,702.5,53.0,3.7,19.8,261.0,289.28,215.49
2018,9,16,17,0,655.0,49.0,3.7,19.3,209.0,227.61,160.86
2018,9,16,17,15,578.5,43.5,3.6,18.7,159.5,163.66,106.16
2018,9,16,17,30,502.0,38.0,3.5,18.1,110.0,108.07,61.13
2018,9,16,17,45,359.5,29.5,3.35,17.5,70.0,54.93,24.04
2018,9,16,18,0,217.0,21.0,3.2,16.9,30.0,18.12,0.0
2018,9,16,18,15,108.5,10.5,3.1,16.55,15.0,8.26,0.0
2018,9,16,18,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,17,5,45,52.0,6.0,2.4,13.15,7.0,0.0,0.0
2018,9,17,6,0,104.0,12.0,2.4,13.4,14.0,9.44,0.0
2018,9,17,6,15,268.0,23.0,2.55,13.9,49.0,31.5,4.19
2018,9,17,6,30,432.0,34.0,2.7,14.4,84.0,79.47,41.24
2018,9,17,6,45,407.5,37.0,2.85,14.95,103.0,108.57,67.45
2018,9,17,7,0,383.0,40.0,3.0,15.5,122.0,133.76,92.69
2018,9,17,7,15,191.5,55.5,2.95,15.85,96.5,114.47,85.88
2018,9,17,7,30,0.0,71.0,2.9,16.2,71.0,54.73,40.94
2018,9,17,7,45,2.5,93.5,2.85,16.55,94.5,73.85,56.97
2018,9,17,8,0,5.0,116.0,2.8,16.9,118.0,93.52,73.21
2018,9,17,8,15,6.5,135.5,2.75,17.3,138.5,110.62,87.07
2018,9,17,8,30,8.0,155.0,2.7,17.7,159.0,128.03,101.01
2018,9,17,8,45,24.5,185.0,2.65,18.05,198.5,164.28,130.38
2018,9,17,9,0,41.0,215.0,2.6,18.4,238.0,214.19,170.26
2018,9,17,9,15,64.0,241.0,2.6,18.75,280.5,257.29,204.26
2018,9,17,9,30,87.0,267.0,2.6,19.1,323.0,302.57,239.48
2018,9,17,9,45,96.5,283.5,2.65,19.45,348.5,329.56,259.82
2018,9,17,10,0,106.0,300.0,2.7,19.8,374.0,375.09,294.04
2018,9,17,10,15,145.5,314.5,2.75,20.05,420.5,428.1,334.5
2018,9,17,10,30,185.0,329.0,2.8,20.3,467.0,482.96,375.7
2018,9,17,10,45,213.5,336.5,2.85,20.6,500.0,521.95,404.36
2018,9,17,11,0,242.0,344.0,2.9,20.9,533.0,582.55,448.2
2018,9,17,11,15,389.0,297.5,3.0,21.0,607.0,702.23,537.76
2018,9,17,11,30,536.0,251.0,3.1,21.1,681.0,804.02,612.5
2018,9,17,11,45,653.0,207.0,3.2,21.25,734.5,887.35,672.07
2018,9,17,12,0,770.0,163.0,3.3,21.4,788.0,949.74,714.13
2018,9,17,12,15,856.0,126.5,3.4,21.4,818.5,980.93,735.41
2018,9,17,12,30,942.0,90.0,3.5,21.4,849.0,1022.17,763.72
2018,9,17,12,45,939.5,90.0,3.6,21.4,838.5,1010.87,756.88
2018,9,17,13,0,937.0,90.0,3.7,21.4,828.0,995.72,747.96
2018,9,17,13,15,933.0,89.0,3.75,21.3,809.0,974.31,734.83
2018,9,17,13,30,929.0,88.0,3.8,21.2,790.0,949.3,719.29
2018,9,17,13,45,923.0,86.5,3.9,21.1,764.0,918.49,700.02
2018,9,17,14,0,917.0,85.0,4.0,21.0,738.0,884.46,678.38
2018,9,17,14,15,908.5,83.0,4.05,20.8,704.5,844.78,652.56
2018,9,17,14,30,900.0,81.0,4.1,20.6,671.0,802.43,624.56
2018,9,17,14,45,889.0,79.0,4.15,20.4,632.5,755.75,593.06
2018,9,17,15,0,878.0,77.0,4.2,20.2,594.0,707.07,559.31
2018,9,17,15,15,861.5,74.5,4.2,20.2,549.5,652.49,518.08
2018,9,17,15,30,845.0,72.0,4.2,20.2,505.0,596.97,475.03
2018,9,17,15,45,822.0,69.5,4.25,19.6,456.5,540.61,431.04
2018,9,17,16,0,799.0,67.0,4.3,19.0,408.0,480.45,382.61
2018,9,17,16,15,767.0,63.0,4.25,18.55,357.0,415.44,328.21
2018,9,17,16,30,735.0,59.0,4.2,18.1,306.0,352.52,273.75
2018,9,17,16,45,686.5,55.0,4.2,17.7,254.5,286.67,215.82
2018,9,17,17,0,638.0,51.0,4.2,17.3,203.0,225.53,161.09
2018,9,17,17,15,556.0,45.0,4.05,16.8,154.0,160.49,105.2
2018,9,17,17,30,474.0,39.0,3.9,16.3,105.0,105.56,60.53
2018,9,17,17,45,331.5,29.5,3.75,15.85,66.0,53.22,22.83
2018,9,17,18,0,189.0,20.0,3.6,15.4,27.0,17.26,0.0
2018,9,17,18,15,94.5,10.0,3.55,15.1,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,18,5,45,0.0,1.0,2.4,12.7,1.0,0.0,0.0
2018,9,18,6,0,0.0,2.0,2.4,12.9,2.0,1.57,0.0
2018,9,18,6,15,0.0,7.0,2.5,13.4,7.0,5.3,0.0
2018,9,18,6,30,0.0,12.0,2.6,13.9,12.0,9.1,1.73
2018,9,18,6,45,0.0,19.0,2.7,14.35,19.0,14.44,6.52
2018,9,18,7,0,0.0,26.0,2.8,14.8,26.0,19.79,11.24
2018,9,18,7,15,0.0,42.5,2.7,15.2,42.5,32.47,22.15
2018,9,18,7,30,0.0,59.0,2.6,15.6,59.0,45.2,33.0
2018,9,18,7,45,0.0,79.5,2.55,15.95,79.5,61.4,46.63
2018,9,18,8,0,0.0,100.0,2.5,16.3,100.0,77.93,60.34
2018,9,18,8,15,0.0,104.0,2.4,16.7,104.0,80.97,62.58
2018,9,18,8,30,0.0,108.0,2.3,17.1,108.0,84.06,64.84
2018,9,18,8,45,2.0,136.0,2.2,17.5,137.0,108.37,84.6
2018,9,18,9,0,4.0,164.0,2.1,17.9,166.0,133.27,104.52
2018,9,18,9,15,20.0,201.5,2.1,18.25,214.0,177.14,139.85
2018,9,18,9,30,36.0,239.0,2.1,18.6,262.0,237.12,187.25
2018,9,18,9,45,53.0,269.5,2.05,18.95,305.5,281.68,221.67
2018,9,18,10,0,70.0,300.0,2.0,19.3,349.0,327.81,256.76
2018,9,18,10,15,153.0,310.5,2.0,19.65,422.5,431.86,336.91
2018,9,18,10,30,236.0,321.0,2.0,20.0,496.0,542.2,418.75
2018,9,18,10,45,433.5,267.5,2.0,20.3,600.5,698.77,534.2
2018,9,18,11,0,631.0,214.0,2.0,20.6,705.0,850.23,640.77
2018,9,18,11,15,777.5,155.0,2.0,20.85,769.5,933.35,694.63
2018,9,18,11,30,924.0,96.0,2.0,21.1,834.0,1009.62,742.67
2018,9,18,11,45,924.5,96.5,2.05,21.35,839.0,1017.39,746.49
2018,9,18,12,0,925.0,97.0,2.1,21.6,844.0,1021.27,748.71
2018,9,18,12,15,925.5,96.5,2.2,21.7,841.5,1020.18,748.92
2018,9,18,12,30,926.0,96.0,2.3,21.8,839.0,1015.18,746.73
2018,9,18,12,45,923.0,96.0,2.4,21.95,828.0,1003.45,740.13
2018,9,18,13,0,920.0,96.0,2.5,22.1,817.0,987.93,731.15
2018,9,18,13,15,915.5,95.0,2.6,22.1,798.0,966.27,718.55
2018,9,18,13,30,911.0,94.0,2.7,22.1,779.0,941.08,703.59
2018,9,18,13,45,903.5,93.0,2.85,22.1,752.5,909.83,684.83
2018,9,18,14,0,896.0,92.0,3.0,22.1,726.0,875.52,663.74
2018,9,18,14,15,885.5,90.5,3.1,21.95,692.5,835.32,638.32
2018,9,18,14,30,875.0,89.0,3.2,21.8,659.0,792.67,610.81
2018,9,18,14,45,860.5,87.5,3.3,21.65,619.5,744.8,579.11
2018,9,18,15,0,846.0,86.0,3.4,21.5,580.0,695.29,545.0
2018,9,18,15,15,827.0,83.5,3.4,21.5,535.5,645.7,507.86
2018,9,18,15,30,808.0,81.0,3.4,21.5,491.0,589.39,464.84
2018,9,18,15,45,781.0,78.5,3.6,20.85,442.5,528.32,418.44
2018,9,18,16,0,754.0,76.0,3.8,20.2,394.0,468.09,370.77
2018,9,18,16,15,714.5,72.5,3.85,19.65,343.0,402.5,316.76
2018,9,18,16,30,675.0,69.0,3.9,19.1,292.0,339.99,263.49
2018,9,18,16,45,583.5,66.5,3.95,18.6,235.5,264.77,199.73
2018,9,18,17,0,492.0,64.0,4.0,18.1,179.0,199.4,143.96
2018,9,18,17,15,432.5,54.0,3.95,17.45,136.5,144.28,96.53
2018,9,18,17,30,373.0,44.0,3.9,16.8,94.0,96.32,56.99
2018,9,18,17,45,243.5,31.5,3.85,16.15,58.5,47.0,19.72
2018,9,18,18,0,114.0,19.0,3.8,15.5,23.0,15.95,0.0
2018,9,18,18,15,57.0,9.5,3.7,15.2,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
