Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,13,45,893.5,64.0,1.8,23.3,505.5,909.85,682.88
2018,11,7,14,0,882.0,63.0,1.9,23.3,478.0,871.0,659.33
2018,11,7,14,15,865.0,61.0,1.9,23.15,444.0,823.89,629.02
2018,11,7,14,30,848.0,59.0,1.9,23.0,410.0,775.18,597.09
2018,11,7,14,45,824.5,57.0,1.95,22.85,371.0,720.18,560.34
2018,11,7,15,0,801.0,55.0,2.0,22.7,332.0,671.61,527.22
2018,11,7,15,15,765.5,52.0,2.0,22.7,289.0,605.82,479.57
2018,11,7,15,30,730.0,49.0,2.0,22.7,246.0,541.37,429.35
2018,11,7,15,45,677.5,45.0,1.75,21.6,201.5,467.59,370.65
2018,11,7,16,0,625.0,41.0,1.5,20.5,157.0,397.61,312.48
2018,11,7,16,15,534.5,35.5,1.6,19.55,115.0,312.27,240.69
2018,11,7,16,30,444.0,30.0,1.7,18.6,73.0,241.52,171.27
2018,11,7,16,45,275.5,20.5,1.75,17.65,42.5,133.24,0.0
2018,11,7,17,0,107.0,11.0,1.8,16.7,12.0,40.64,0.0
2018,11,7,17,15,53.5,5.5,1.8,16.35,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,8,6,45,84.5,11.0,2.85,11.1,15.0,33.63,0.0
2018,11,8,7,0,169.0,22.0,2.9,11.2,30.0,95.23,0.0
2018,11,8,7,15,296.5,34.0,3.05,11.7,67.0,181.66,129.12
2018,11,8,7,30,424.0,46.0,3.2,12.2,104.0,272.81,217.59
2018,11,8,7,45,506.5,54.5,3.35,12.75,149.0,351.49,288.05
2018,11,8,8,0,589.0,63.0,3.5,13.3,194.0,437.88,362.7
2018,11,8,8,15,645.0,68.5,3.65,13.8,240.5,511.8,425.22
2018,11,8,8,30,701.0,74.0,3.8,14.3,287.0,589.59,488.68
2018,11,8,8,45,739.0,77.5,3.9,14.85,330.0,655.47,540.18
2018,11,8,9,0,777.0,81.0,4.0,15.4,373.0,717.24,585.67
2018,11,8,9,15,804.5,83.5,4.0,15.95,411.5,775.73,627.16
2018,11,8,9,30,832.0,86.0,4.0,16.5,450.0,833.64,667.19
2018,11,8,9,45,855.5,86.0,3.95,17.1,483.5,884.21,700.61
2018,11,8,10,0,879.0,86.0,3.9,17.7,517.0,933.11,732.18
2018,11,8,10,15,889.0,88.0,3.85,18.1,542.5,969.84,755.16
2018,11,8,10,30,899.0,90.0,3.8,18.5,568.0,1003.7,775.98
2018,11,8,10,45,907.0,92.5,3.75,18.9,588.0,1033.17,793.59
2018,11,8,11,0,915.0,95.0,3.7,19.3,608.0,1059.32,808.87
2018,11,8,11,15,918.0,96.5,3.65,19.6,618.5,1075.71,817.86
2018,11,8,11,30,921.0,98.0,3.6,19.9,629.0,1088.39,824.51
2018,11,8,11,45,918.0,99.5,3.55,20.15,630.5,1091.15,824.83
2018,11,8,12,0,915.0,101.0,3.5,20.4,632.0,1090.05,822.85
2018,11,8,12,15,866.0,111.0,3.45,20.6,609.5,1048.11,793.81
2018,11,8,12,30,817.0,121.0,3.4,20.8,587.0,1011.05,768.45
2018,11,8,12,45,883.5,101.5,3.4,21.05,595.0,1036.73,785.98
2018,11,8,13,0,950.0,82.0,3.4,21.3,603.0,1051.78,795.85
2018,11,8,13,15,936.5,82.5,3.35,21.4,580.0,1020.7,774.9
2018,11,8,13,30,923.0,83.0,3.3,21.5,557.0,997.66,759.86
2018,11,8,13,45,899.0,84.0,3.25,21.65,525.5,951.23,728.57
2018,11,8,14,0,875.0,85.0,3.2,21.8,494.0,902.74,695.79
2018,11,8,14,15,847.5,85.0,3.1,21.8,457.5,848.35,658.56
2018,11,8,14,30,820.0,85.0,3.0,21.8,421.0,792.8,620.0
2018,11,8,14,45,775.0,84.5,2.85,21.75,377.5,728.26,574.07
2018,11,8,15,0,730.0,84.0,2.7,21.7,334.0,659.51,524.1
2018,11,8,15,15,687.0,78.5,2.7,21.7,289.5,588.18,469.97
2018,11,8,15,30,644.0,73.0,2.7,21.7,245.0,518.99,415.38
2018,11,8,15,45,561.0,67.5,2.2,20.4,197.0,428.95,343.17
2018,11,8,16,0,478.0,62.0,1.7,19.1,149.0,345.45,273.94
2018,11,8,16,15,364.5,50.0,1.7,18.3,105.5,251.07,194.73
2018,11,8,16,30,251.0,38.0,1.7,17.5,62.0,170.79,119.89
2018,11,8,16,45,143.5,23.0,1.75,16.7,35.0,88.84,0.0
2018,11,8,17,0,36.0,8.0,1.8,15.9,8.0,17.11,0.0
2018,11,8,17,15,18.0,4.0,1.85,15.55,4.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,11,9,6,45,77.5,10.5,2.25,9.3,14.0,31.26,0.0
2018,11,9,7,0,155.0,21.0,2.2,9.5,28.0,71.0,0.0
2018,11,9,7,15,283.0,33.5,2.25,10.25,64.5,175.76,122.47
2018,11,9,7,30,411.0,46.0,2.3,11.0,101.0,266.79,212.69
2018,11,9,7,45,494.0,55.0,2.35,11.75,145.5,345.63,282.99
2018,11,9,8,0,577.0,64.0,2.4,12.5,190.0,432.24,357.12
2018,11,9,8,15,630.0,70.0,2.4,13.1,235.0,504.33,417.24
2018,11,9,8,30,683.0,76.0,2.4,13.7,280.0,580.0,477.8
2018,11,9,8,45,720.0,79.5,2.45,14.3,322.0,644.44,527.45
2018,11,9,9,0,757.0,83.0,2.5,14.9,364.0,710.02,574.9
2018,11,9,9,15,750.0,93.5,2.4,15.4,395.5,749.22,600.79
2018,11,9,9,30,743.0,104.0,2.3,15.9,427.0,785.43,623.95
2018,11,9,9,45,698.0,125.5,2.25,16.45,446.0,797.1,629.24
2018,11,9,10,0,653.0,147.0,2.2,17.0,465.0,802.07,629.91
2018,11,9,10,15,665.5,151.5,2.1,17.45,489.0,838.7,652.92
2018,11,9,10,30,678.0,156.0,2.0,17.9,513.0,873.22,673.69
2018,11,9,10,45,683.5,159.5,1.85,18.35,529.5,897.53,686.54
2018,11,9,11,0,689.0,163.0,1.7,18.8,546.0,919.08,697.31
2018,11,9,11,15,691.5,165.0,1.65,19.1,555.0,933.17,704.61
2018,11,9,11,30,694.0,167.0,1.6,19.4,564.0,944.22,710.01
2018,11,9,11,45,690.0,169.0,1.5,19.75,565.0,945.48,708.2
2018,11,9,12,0,686.0,171.0,1.4,20.1,566.0,943.57,704.51
2018,11,9,12,15,691.0,167.5,1.35,20.35,562.0,942.12,702.31
2018,11,9,12,30,696.0,164.0,1.3,20.6,558.0,937.46,698.14
2018,11,9,12,45,705.0,156.5,1.2,20.85,548.0,929.42,691.16
2018,11,9,13,0,714.0,149.0,1.1,21.1,538.0,917.98,682.1
2018,11,9,13,15,700.0,147.0,1.05,21.2,516.5,886.81,661.41
2018,11,9,13,30,686.0,145.0,1.0,21.3,495.0,853.28,639.38
2018,11,9,13,45,663.5,143.0,0.9,21.4,466.5,809.8,609.84
2018,11,9,14,0,641.0,141.0,0.8,21.5,438.0,764.84,579.22
2018,11,9,14,15,614.0,136.0,0.75,21.3,403.5,712.01,544.2
2018,11,9,14,30,587.0,131.0,0.7,21.1,369.0,653.82,504.61
2018,11,9,14,45,548.0,124.0,0.65,20.9,329.5,590.73,459.92
2018,11,9,15,0,509.0,117.0,0.6,20.7,290.0,529.34,415.26
2018,11,9,15,15,465.0,106.5,0.6,20.7,248.5,462.77,365.49
2018,11,9,15,30,421.0,96.0,0.6,20.7,207.0,399.35,316.44
2018,11,9,15,45,356.5,82.5,0.75,19.4,164.5,324.28,258.5
2018,11,9,16,0,292.0,69.0,0.9,18.1,122.0,255.52,202.8
2018,11,9,16,15,215.5,51.5,1.05,17.45,84.5,183.36,141.84
2018,11,9,16,30,139.0,34.0,1.2,16.8,47.0,110.14,74.97
2018,11,9,16,45,79.0,19.5,1.3,16.15,26.0,55.86,0.0
2018,11,9,17,0,19.0,5.0,1.4,15.5,5.0,9.68,0.0
2018,11,9,17,15,9.5,2.5,1.5,15.1,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,10,6,45,29.0,7.5,1.7,8.1,8.5,5.9,0.0
2018,11,10,7,0,58.0,15.0,1.8,8.0,17.0,32.23,0.0
2018,11,10,7,15,124.5,32.0,1.8,8.45,45.5,100.98,67.17
2018,11,10,7,30,191.0,49.0,1.8,8.9,74.0,158.19,126.06
2018,11,10,7,45,250.5,66.5,1.85,9.4,112.5,229.78,189.64
2018,11,10,8,0,310.0,84.0,1.9,9.9,151.0,297.62,248.92
2018,11,10,8,15,356.0,97.5,1.95,10.35,190.5,358.41,301.03
2018,11,10,8,30,402.0,111.0,2.0,10.8,230.0,423.21,354.88
2018,11,10,8,45,435.5,122.5,2.0,11.3,268.0,480.31,400.64
2018,11,10,9,0,469.0,134.0,2.0,11.8,306.0,539.34,446.52
2018,11,10,9,15,496.0,142.5,1.95,12.4,341.0,591.31,485.18
2018,11,10,9,30,523.0,151.0,1.9,13.0,376.0,643.88,523.16
2018,11,10,9,45,542.5,158.0,1.85,13.6,406.0,688.38,554.01
2018,11,10,10,0,562.0,165.0,1.8,14.2,436.0,732.25,583.67
2018,11,10,10,15,576.0,169.5,1.7,14.8,459.5,767.19,605.56
2018,11,10,10,30,590.0,174.0,1.6,15.4,483.0,800.62,625.81
2018,11,10,10,45,582.5,179.0,1.55,16.0,492.0,811.75,630.61
2018,11,10,11,0,575.0,184.0,1.5,16.6,501.0,820.22,633.84
2018,11,10,11,15,594.0,185.0,1.45,17.0,517.5,848.24,651.13
2018,11,10,11,30,613.0,186.0,1.4,17.4,534.0,874.09,666.54
2018,11,10,11,45,608.5,187.5,1.35,17.8,534.0,874.04,664.35
2018,11,10,12,0,604.0,189.0,1.3,18.2,534.0,871.32,660.82
2018,11,10,12,15,583.0,193.0,1.25,18.35,523.5,851.99,646.84
2018,11,10,12,30,562.0,197.0,1.2,18.5,513.0,830.3,631.26
2018,11,10,12,45,519.0,205.0,1.2,18.65,491.5,788.9,602.25
2018,11,10,13,0,476.0,213.0,1.2,18.8,470.0,746.1,572.23
2018,11,10,13,15,464.5,207.5,1.15,18.85,450.5,718.36,553.12
2018,11,10,13,30,453.0,202.0,1.1,18.9,431.0,689.16,532.72
2018,11,10,13,45,436.0,193.5,1.05,18.95,404.5,650.44,505.42
2018,11,10,14,0,419.0,185.0,1.0,19.0,378.0,611.02,477.41
2018,11,10,14,15,398.0,174.5,0.9,18.8,347.0,547.64,431.91
2018,11,10,14,30,377.0,164.0,0.8,18.6,316.0,503.72,399.73
2018,11,10,14,45,349.5,151.0,0.75,18.4,281.0,452.4,361.48
2018,11,10,15,0,322.0,138.0,0.7,18.2,246.0,402.63,323.56
2018,11,10,15,15,287.5,121.0,0.7,18.2,208.0,344.93,278.47
2018,11,10,15,30,253.0,104.0,0.7,18.2,170.0,290.02,234.36
2018,11,10,15,45,212.0,84.5,0.75,17.4,132.5,231.1,186.48
2018,11,10,16,0,171.0,65.0,0.8,16.6,95.0,176.03,140.28
2018,11,10,16,15,124.5,45.5,0.9,16.15,64.0,122.21,93.88
2018,11,10,16,30,78.0,26.0,1.0,15.7,33.0,72.36,46.93
2018,11,10,16,45,44.5,14.5,1.1,15.25,18.0,27.36,0.0
2018,11,10,17,0,11.0,3.0,1.2,14.8,3.0,5.7,0.0
2018,11,10,17,15,5.5,1.5,1.3,14.55,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,11,6,45,61.5,9.5,2.5,8.85,11.5,0.0,0.0
2018,11,11,7,0,123.0,19.0,2.5,9.0,23.0,58.36,0.0
2018,11,11,7,15,238.5,32.5,2.65,9.75,56.5,157.42,102.17
2018,11,11,7,30,354.0,46.0,2.8,10.5,90.0,239.87,190.75
2018,11,11,7,45,441.5,55.0,2.9,11.3,133.0,318.37,261.45
2018,11,11,8,0,529.0,64.0,3.0,12.1,176.0,404.93,336.36
2018,11,11,8,15,585.5,70.5,3.15,12.75,220.0,477.4,397.92
2018,11,11,8,30,642.0,77.0,3.3,13.4,264.0,553.85,460.58
2018,11,11,8,45,685.0,80.5,3.45,14.05,306.5,620.8,513.72
2018,11,11,9,0,728.0,84.0,3.6,14.7,349.0,689.48,565.07
2018,11,11,9,15,747.5,89.5,3.55,15.3,385.5,742.92,602.77
2018,11,11,9,30,767.0,95.0,3.5,15.9,422.0,795.53,638.92
2018,11,11,9,45,774.5,102.0,3.45,16.45,452.5,838.25,667.09
2018,11,11,10,0,782.0,109.0,3.4,17.0,483.0,878.73,693.18
2018,11,11,10,15,797.0,110.5,3.25,17.45,508.5,917.23,717.0
2018,11,11,10,30,812.0,112.0,3.1,17.9,534.0,953.41,738.73
2018,11,11,10,45,824.5,112.5,2.95,18.35,553.0,975.38,750.26
2018,11,11,11,0,837.0,113.0,2.8,18.8,572.0,1002.51,765.27
2018,11,11,11,15,785.5,126.0,2.75,19.1,562.5,985.09,751.29
2018,11,11,11,30,734.0,139.0,2.7,19.4,553.0,954.84,729.17
2018,11,11,11,45,674.0,153.5,2.6,19.7,535.0,913.04,698.91
2018,11,11,12,0,614.0,168.0,2.5,20.0,517.0,867.01,665.84
2018,11,11,12,15,661.0,153.5,2.5,20.15,526.0,897.13,686.89
2018,11,11,12,30,708.0,139.0,2.5,20.3,535.0,922.93,704.25
2018,11,11,12,45,768.5,122.5,2.5,20.45,543.0,955.11,726.01
2018,11,11,13,0,829.0,106.0,2.5,20.6,551.0,974.55,739.1
2018,11,11,13,15,804.5,103.0,2.45,20.65,521.5,930.52,709.19
2018,11,11,13,30,780.0,100.0,2.4,20.7,492.0,884.37,678.25
2018,11,11,13,45,790.5,98.5,2.35,20.75,477.5,870.12,669.3
2018,11,11,14,0,801.0,97.0,2.3,20.8,463.0,858.88,662.18
2018,11,11,14,15,780.0,94.0,2.2,20.7,428.5,808.98,627.86
2018,11,11,14,30,759.0,91.0,2.1,20.6,394.0,757.91,592.56
2018,11,11,14,45,730.0,86.5,2.0,20.5,354.5,698.02,550.23
2018,11,11,15,0,701.0,82.0,1.9,20.4,315.0,638.3,507.11
2018,11,11,15,15,658.0,76.0,1.9,20.4,271.5,567.86,453.72
2018,11,11,15,30,615.0,70.0,1.9,20.4,228.0,499.68,399.99
2018,11,11,15,45,550.5,63.0,1.55,18.95,184.0,420.53,336.49
2018,11,11,16,0,486.0,56.0,1.2,17.5,140.0,346.46,274.68
2018,11,11,16,15,385.5,45.0,1.25,17.0,99.0,257.66,199.07
2018,11,11,16,30,285.0,34.0,1.3,16.5,58.0,178.71,118.4
2018,11,11,16,45,168.5,20.5,1.35,15.95,32.5,76.8,0.0
2018,11,11,17,0,52.0,7.0,1.4,15.4,7.0,5.51,0.0
2018,11,11,17,15,26.0,3.5,1.45,15.15,3.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,11,12,6,45,63.5,9.0,3.05,7.95,11.0,0.0,0.0
2018,11,12,7,0,127.0,18.0,3.0,8.1,22.0,59.06,0.0
2018,11,12,7,15,241.5,31.0,3.1,8.8,54.5,156.07,96.39
2018,11,12,7,30,356.0,44.0,3.2,9.5,87.0,239.46,190.59
2018,11,12,7,45,434.5,54.0,3.25,10.25,129.0,313.91,258.78
2018,11,12,8,0,513.0,64.0,3.3,11.0,171.0,395.78,330.44
2018,11,12,8,15,565.5,71.5,3.3,11.65,214.0,465.97,390.42
2018,11,12,8,30,618.0,79.0,3.3,12.3,257.0,539.86,451.16
2018,11,12,8,45,652.5,85.5,3.3,12.95,298.0,602.99,501.12
2018,11,12,9,0,687.0,92.0,3.3,13.6,339.0,667.32,549.43
2018,11,12,9,15,703.0,98.0,3.2,14.2,373.5,716.97,584.37
2018,11,12,9,30,719.0,104.0,3.1,14.8,408.0,765.6,617.63
2018,11,12,9,45,716.5,114.0,3.0,15.45,435.5,801.2,640.33
2018,11,12,10,0,714.0,124.0,2.9,16.1,463.0,834.02,660.61
2018,11,12,10,15,728.5,126.5,2.8,16.65,487.5,871.67,684.2
2018,11,12,10,30,743.0,129.0,2.7,17.2,512.0,907.17,705.77
2018,11,12,10,45,753.0,131.0,2.55,17.7,530.0,935.31,721.57
2018,11,12,11,0,763.0,133.0,2.4,18.2,548.0,960.71,735.24
2018,11,12,11,15,769.0,133.5,2.3,18.65,558.0,977.4,743.49
2018,11,12,11,30,775.0,134.0,2.2,19.1,568.0,990.95,749.69
2018,11,12,11,45,778.0,133.0,2.1,19.55,570.5,996.41,750.54
2018,11,12,12,0,781.0,132.0,2.0,20.0,573.0,998.53,749.36
2018,11,12,12,15,769.5,134.5,1.9,20.25,565.5,986.62,739.62
2018,11,12,12,30,758.0,137.0,1.8,20.5,558.0,971.48,728.06
2018,11,12,12,45,734.0,141.5,1.7,20.8,541.0,942.94,707.64
2018,11,12,13,0,710.0,146.0,1.6,21.1,524.0,911.64,685.62
2018,11,12,13,15,700.0,142.5,1.5,21.25,503.5,882.96,665.83
2018,11,12,13,30,690.0,139.0,1.4,21.4,483.0,851.8,644.35
2018,11,12,13,45,675.5,135.0,1.3,21.5,456.5,813.71,618.27
2018,11,12,14,0,661.0,131.0,1.2,21.6,430.0,773.78,590.85
2018,11,12,14,15,638.5,125.0,1.1,21.45,396.5,723.44,556.49
2018,11,12,14,30,616.0,119.0,1.0,21.3,363.0,672.35,521.18
2018,11,12,14,45,585.0,112.5,0.85,21.15,325.5,613.77,478.77
2018,11,12,15,0,554.0,106.0,0.7,21.0,288.0,551.71,432.71
2018,11,12,15,15,509.5,96.5,0.7,21.0,246.5,483.97,382.06
2018,11,12,15,30,465.0,87.0,0.7,21.0,205.0,419.32,331.96
2018,11,12,15,45,403.5,75.5,0.75,19.9,163.5,346.0,274.69
2018,11,12,16,0,342.0,64.0,0.8,18.8,122.0,278.6,219.63
2018,11,12,16,15,258.0,48.5,0.8,18.4,84.5,202.33,154.74
2018,11,12,16,30,174.0,33.0,0.8,18.0,47.0,134.07,85.06
2018,11,12,16,45,100.0,19.0,0.8,17.55,26.0,51.1,0.0
2018,11,12,17,0,26.0,5.0,0.8,17.1,5.0,3.93,0.0
2018,11,12,17,15,13.0,2.5,0.8,16.85,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,11,13,6,45,8.0,5.0,2.2,9.4,5.0,0.0,0.0
2018,11,13,7,0,16.0,10.0,2.2,9.4,10.0,13.53,0.0
2018,11,13,7,15,8.0,23.0,2.3,9.75,23.0,24.89,9.83
2018,11,13,7,30,0.0,36.0,2.4,10.1,36.0,30.29,19.48
2018,11,13,7,45,0.5,52.5,2.45,10.5,52.5,45.45,33.11
2018,11,13,8,0,1.0,69.0,2.5,10.9,69.0,60.39,46.33
2018,11,13,8,15,5.5,82.5,2.5,11.35,84.0,74.45,58.72
2018,11,13,8,30,10.0,96.0,2.5,11.8,99.0,89.13,71.46
2018,11,13,8,45,16.0,112.0,2.5,12.3,117.5,108.18,87.76
2018,11,13,9,0,22.0,128.0,2.5,12.8,136.0,127.86,104.37
2018,11,13,9,15,32.5,147.0,2.5,13.35,160.0,169.75,139.42
2018,11,13,9,30,43.0,166.0,2.5,13.9,184.0,200.08,164.29
2018,11,13,9,45,38.0,173.0,2.5,14.5,190.0,202.96,165.77
2018,11,13,10,0,33.0,180.0,2.5,15.1,196.0,205.79,167.24
2018,11,13,10,15,34.5,187.5,2.5,15.45,204.5,215.24,174.52
2018,11,13,10,30,36.0,195.0,2.5,15.8,213.0,224.92,181.93
2018,11,13,10,45,29.5,199.5,2.45,16.15,214.5,223.38,179.91
2018,11,13,11,0,23.0,204.0,2.4,16.5,216.0,200.81,161.02
2018,11,13,11,15,66.5,219.5,2.3,16.65,256.0,283.72,229.0
2018,11,13,11,30,110.0,235.0,2.2,16.8,296.0,370.71,298.09
2018,11,13,11,45,74.0,227.5,2.1,16.95,268.5,301.06,241.68
2018,11,13,12,0,38.0,220.0,2.0,17.1,241.0,255.22,203.99
2018,11,13,12,15,38.0,219.5,1.9,17.1,240.5,254.72,203.71
2018,11,13,12,30,38.0,219.0,1.8,17.1,240.0,254.31,203.38
2018,11,13,12,45,101.0,221.0,1.7,17.1,275.0,320.09,257.86
2018,11,13,13,0,164.0,223.0,1.6,17.1,310.0,406.83,326.77
2018,11,13,13,15,275.5,204.0,1.5,17.1,343.5,511.65,409.04
2018,11,13,13,30,387.0,185.0,1.4,17.1,377.0,587.25,467.33
2018,11,13,13,45,409.5,169.5,1.3,17.05,362.5,601.37,477.18
2018,11,13,14,0,432.0,154.0,1.2,17.0,348.0,589.93,469.24
2018,11,13,14,15,403.5,146.0,1.15,16.7,316.5,540.66,432.99
2018,11,13,14,30,375.0,138.0,1.1,16.4,285.0,492.08,396.9
2018,11,13,14,45,364.5,125.5,1.05,16.1,256.5,453.39,368.0
2018,11,13,15,0,354.0,113.0,1.0,15.8,228.0,414.57,338.16
2018,11,13,15,15,326.5,100.0,1.0,15.8,195.0,363.62,297.54
2018,11,13,15,30,299.0,87.0,1.0,15.8,162.0,314.59,257.34
2018,11,13,15,45,261.0,73.0,1.1,15.1,129.0,260.5,212.52
2018,11,13,16,0,223.0,59.0,1.2,14.4,96.0,210.11,169.2
2018,11,13,16,15,163.5,44.5,1.2,14.15,67.0,141.94,109.79
2018,11,13,16,30,104.0,30.0,1.2,13.9,38.0,90.87,55.44
2018,11,13,16,45,54.0,17.0,1.25,13.65,21.0,32.98,0.0
2018,11,13,17,0,4.0,4.0,1.3,13.4,4.0,0.0,0.0
2018,11,13,17,15,2.0,2.0,1.35,13.25,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,11,14,6,45,32.0,6.5,2.1,7.05,7.5,0.0,0.0
2018,11,14,7,0,64.0,13.0,2.1,7.1,15.0,32.92,0.0
2018,11,14,7,15,141.0,29.0,2.15,7.75,42.5,110.78,56.69
2018,11,14,7,30,218.0,45.0,2.2,8.4,70.0,178.53,140.64
2018,11,14,7,45,283.0,60.0,2.2,9.05,107.5,241.26,198.64
2018,11,14,8,0,348.0,75.0,2.2,9.7,145.0,311.12,260.19
2018,11,14,8,15,395.5,87.5,2.2,10.25,184.5,373.53,314.01
2018,11,14,8,30,443.0,100.0,2.2,10.8,224.0,440.06,369.42
2018,11,14,8,45,475.5,110.5,2.25,11.4,262.0,497.05,415.36
2018,11,14,9,0,508.0,121.0,2.3,12.0,300.0,555.81,461.26
2018,11,14,9,15,536.5,129.0,2.25,12.65,335.5,609.82,501.62
2018,11,14,9,30,565.0,137.0,2.2,13.3,371.0,664.45,541.2
2018,11,14,9,45,585.5,142.0,2.15,13.95,400.5,708.78,571.44
2018,11,14,10,0,606.0,147.0,2.1,14.6,430.0,752.44,600.47
2018,11,14,10,15,622.5,151.0,2.05,15.25,454.5,797.63,629.97
2018,11,14,10,30,639.0,155.0,2.0,15.9,479.0,834.52,652.94
2018,11,14,10,45,652.0,156.0,2.0,16.6,496.5,862.97,670.07
2018,11,14,11,0,665.0,157.0,2.0,17.3,514.0,888.99,685.45
2018,11,14,11,15,670.0,158.0,1.95,17.75,523.0,904.34,693.55
2018,11,14,11,30,675.0,159.0,1.9,18.2,532.0,916.79,699.82
2018,11,14,11,45,678.5,157.5,1.85,18.65,534.0,922.12,701.35
2018,11,14,12,0,682.0,156.0,1.8,19.1,536.0,924.39,701.03
2018,11,14,12,15,668.0,158.5,1.75,19.35,527.5,909.95,690.13
2018,11,14,12,30,654.0,161.0,1.7,19.6,519.0,892.58,677.58
2018,11,14,12,45,624.0,166.5,1.6,19.9,501.5,859.35,653.68
2018,11,14,13,0,594.0,172.0,1.5,20.2,484.0,817.9,624.36
2018,11,14,13,15,581.5,168.0,1.45,20.25,464.0,788.85,604.77
2018,11,14,13,30,569.0,164.0,1.4,20.3,444.0,758.02,583.76
2018,11,14,13,45,550.0,159.0,1.3,20.4,417.5,718.53,555.91
2018,11,14,14,0,531.0,154.0,1.2,20.5,391.0,678.09,526.91
2018,11,14,14,15,507.5,147.0,1.15,20.25,359.5,630.89,493.82
2018,11,14,14,30,484.0,140.0,1.1,20.0,328.0,583.68,460.11
2018,11,14,14,45,453.0,130.5,1.0,19.75,292.5,528.16,419.07
2018,11,14,15,0,422.0,121.0,0.9,19.5,257.0,473.96,378.08
2018,11,14,15,15,381.5,108.0,0.9,19.5,218.0,411.06,329.52
2018,11,14,15,30,341.0,95.0,0.9,19.5,179.0,351.17,281.83
2018,11,14,15,45,288.0,78.5,1.0,18.35,140.0,283.45,227.7
2018,11,14,16,0,235.0,62.0,1.1,17.2,101.0,220.85,175.63
2018,11,14,16,15,171.0,44.5,1.2,16.65,68.0,146.47,111.99
2018,11,14,16,30,107.0,27.0,1.3,16.1,35.0,87.25,50.37
2018,11,14,16,45,60.5,15.0,1.4,15.6,19.0,33.86,0.0
2018,11,14,17,0,14.0,3.0,1.5,15.1,3.0,0.0,0.0
2018,11,14,17,15,7.0,1.5,1.55,14.8,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.35,12.4,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,11,15,6,45,18.0,5.0,2.15,7.55,5.5,0.0,0.0
2018,11,15,7,0,36.0,10.0,2.2,7.5,11.0,20.65,0.0
2018,11,15,7,15,90.0,25.5,2.25,8.05,34.0,76.2,32.05
2018,11,15,7,30,144.0,41.0,2.3,8.6,57.0,128.62,99.74
2018,11,15,7,45,200.5,59.5,2.3,9.15,93.0,187.06,153.46
2018,11,15,8,0,257.0,78.0,2.3,9.7,129.0,251.08,210.15
2018,11,15,8,15,301.5,93.5,2.35,10.25,167.0,308.97,260.6
2018,11,15,8,30,346.0,109.0,2.4,10.8,205.0,384.82,324.1
2018,11,15,8,45,379.5,121.5,2.45,11.3,241.5,440.28,369.51
2018,11,15,9,0,413.0,134.0,2.5,11.8,278.0,497.84,415.39
2018,11,15,9,15,447.0,142.5,2.45,12.35,313.5,553.09,457.9
2018,11,15,9,30,481.0,151.0,2.4,12.9,349.0,609.63,500.2
2018,11,15,9,45,514.5,154.5,2.35,13.45,380.5,660.96,537.56
2018,11,15,10,0,548.0,158.0,2.3,14.0,412.0,712.61,574.25
2018,11,15,10,15,563.5,162.5,2.3,14.6,435.5,748.48,598.19
2018,11,15,10,30,579.0,167.0,2.3,15.2,459.0,782.99,620.85
2018,11,15,10,45,589.5,170.0,2.3,15.85,476.0,809.25,637.2
2018,11,15,11,0,600.0,173.0,2.3,16.5,493.0,833.5,652.07
2018,11,15,11,15,607.0,174.5,2.2,16.85,503.0,850.27,661.5
2018,11,15,11,30,614.0,176.0,2.1,17.2,513.0,864.63,669.28
2018,11,15,11,45,618.0,175.0,2.0,17.6,515.5,870.44,671.02
2018,11,15,12,0,622.0,174.0,1.9,18.0,518.0,873.61,671.1
2018,11,15,12,15,604.5,178.5,1.85,18.2,510.0,858.69,659.87
2018,11,15,12,30,587.0,183.0,1.8,18.4,502.0,841.29,647.27
2018,11,15,12,45,552.0,189.0,1.75,18.6,483.5,805.82,621.92
2018,11,15,13,0,517.0,195.0,1.7,18.8,465.0,768.72,595.02
2018,11,15,13,15,507.0,190.0,1.65,18.85,446.5,742.4,576.73
2018,11,15,13,30,497.0,185.0,1.6,18.9,428.0,714.43,557.08
2018,11,15,13,45,481.5,178.5,1.55,19.0,403.0,678.3,531.32
2018,11,15,14,0,466.0,172.0,1.5,19.1,378.0,641.23,504.68
2018,11,15,14,15,444.5,162.5,1.35,18.85,347.0,595.09,470.97
2018,11,15,14,30,423.0,153.0,1.2,18.6,316.0,548.97,436.81
2018,11,15,14,45,395.5,140.5,1.1,18.35,281.0,495.31,396.62
2018,11,15,15,0,368.0,128.0,1.0,18.1,246.0,442.82,356.43
2018,11,15,15,15,329.0,113.5,1.0,18.1,208.0,368.12,298.24
2018,11,15,15,30,290.0,99.0,1.0,18.1,170.0,311.51,252.41
2018,11,15,15,45,244.0,81.0,1.0,16.95,132.5,249.59,201.85
2018,11,15,16,0,198.0,63.0,1.0,15.8,95.0,192.06,153.29
2018,11,15,16,15,142.5,44.0,0.95,15.45,63.5,132.97,101.45
2018,11,15,16,30,87.0,25.0,0.9,15.1,32.0,75.61,41.02
2018,11,15,16,45,49.0,14.0,0.9,14.8,17.5,28.96,0.0
2018,11,15,17,0,11.0,3.0,0.9,14.5,3.0,0.0,0.0
2018,11,15,17,15,5.5,1.5,0.9,14.35,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,11,16,6,45,29.0,6.0,2.25,7.05,6.5,0.0,0.0
2018,11,16,7,0,58.0,12.0,2.2,7.1,13.0,30.06,0.0
2018,11,16,7,15,138.0,26.5,2.25,7.8,39.0,104.98,36.78
2018,11,16,7,30,218.0,41.0,2.3,8.5,65.0,174.66,135.77
2018,11,16,7,45,292.5,55.0,2.35,9.2,102.5,241.09,197.94
2018,11,16,8,0,367.0,69.0,2.4,9.9,140.0,315.75,263.81
2018,11,16,8,15,421.5,79.5,2.4,10.4,180.0,381.09,320.45
2018,11,16,8,30,476.0,90.0,2.4,10.9,220.0,451.22,379.18
2018,11,16,8,45,515.5,98.0,2.35,11.45,258.5,511.74,428.0
2018,11,16,9,0,555.0,106.0,2.3,12.0,297.0,580.22,481.17
2018,11,16,9,15,561.5,117.0,2.3,12.65,328.0,616.22,507.48
2018,11,16,9,30,568.0,128.0,2.3,13.3,359.0,656.72,536.14
2018,11,16,9,45,544.5,145.0,2.25,13.9,380.0,676.54,548.31
2018,11,16,10,0,521.0,162.0,2.2,14.5,401.0,692.76,557.32
2018,11,16,10,15,537.5,166.5,2.15,15.05,424.5,728.85,581.87
2018,11,16,10,30,554.0,171.0,2.1,15.6,448.0,763.72,604.84
2018,11,16,10,45,566.0,174.0,2.05,16.1,465.5,790.98,621.88
2018,11,16,11,0,578.0,177.0,2.0,16.6,483.0,816.37,637.48
2018,11,16,11,15,585.5,178.5,1.9,16.95,493.0,833.41,646.99
2018,11,16,11,30,593.0,180.0,1.8,17.3,503.0,848.12,654.91
2018,11,16,11,45,597.5,179.0,1.7,17.65,506.0,854.39,656.98
2018,11,16,12,0,602.0,178.0,1.6,18.0,509.0,858.11,657.45
2018,11,16,12,15,610.5,173.5,1.55,18.25,506.0,859.17,657.06
2018,11,16,12,30,619.0,169.0,1.5,18.5,503.0,857.52,654.99
2018,11,16,12,45,634.0,159.5,1.45,18.8,495.0,862.66,657.58
2018,11,16,13,0,649.0,150.0,1.4,19.1,487.0,856.65,652.63
2018,11,16,13,15,638.5,146.5,1.35,19.2,467.5,828.81,633.48
2018,11,16,13,30,628.0,143.0,1.3,19.3,448.0,798.71,613.03
2018,11,16,13,45,612.0,139.0,1.2,19.45,422.5,760.98,586.51
2018,11,16,14,0,596.0,135.0,1.1,19.6,397.0,721.66,558.81
2018,11,16,14,15,573.0,128.5,1.0,19.5,365.0,666.4,520.02
2018,11,16,14,30,550.0,122.0,0.9,19.4,333.0,617.97,485.53
2018,11,16,14,45,518.5,114.5,0.8,19.3,297.0,561.89,444.1
2018,11,16,15,0,487.0,107.0,0.7,19.2,261.0,506.98,402.62
2018,11,16,15,15,443.0,96.5,0.7,19.2,222.0,441.56,352.59
2018,11,16,15,30,399.0,86.0,0.7,19.2,183.0,379.34,303.39
2018,11,16,15,45,341.0,73.0,0.6,18.4,144.0,309.64,247.03
2018,11,16,16,0,283.0,60.0,0.5,17.6,105.0,245.61,193.48
2018,11,16,16,15,207.5,44.0,0.5,17.3,71.5,175.78,133.06
2018,11,16,16,30,132.0,28.0,0.5,17.0,38.0,108.8,57.04
2018,11,16,16,45,74.0,16.0,0.45,16.7,21.0,39.81,0.0
2018,11,16,17,0,16.0,4.0,0.4,16.4,4.0,0.0,0.0
2018,11,16,17,15,8.0,2.0,0.5,16.15,2.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,17,6,45,29.0,5.5,1.7,8.1,6.0,0.0,0.0
2018,11,17,7,0,58.0,11.0,1.7,8.1,12.0,29.29,0.0
2018,11,17,7,15,140.0,25.5,1.65,8.55,37.5,103.87,24.4
2018,11,17,7,30,222.0,40.0,1.6,9.0,63.0,175.85,135.13
2018,11,17,7,45,299.0,53.5,1.6,9.45,100.5,243.07,198.51
2018,11,17,8,0,376.0,67.0,1.6,9.9,138.0,318.86,265.11
2018,11,17,8,15,433.0,77.0,1.55,10.35,178.5,385.56,322.32
2018,11,17,8,30,490.0,87.0,1.5,10.8,219.0,457.3,381.53
2018,11,17,8,45,532.0,94.0,1.45,11.3,258.0,524.15,434.4
2018,11,17,9,0,574.0,101.0,1.4,11.8,297.0,589.82,484.42
2018,11,17,9,15,618.0,103.0,1.3,12.5,334.5,653.62,529.77
2018,11,17,9,30,662.0,105.0,1.2,13.2,372.0,718.41,573.6
2018,11,17,9,45,711.5,100.5,1.1,13.9,407.0,781.11,614.15
2018,11,17,10,0,761.0,96.0,1.0,14.6,442.0,843.72,653.03
2018,11,17,10,15,774.0,97.0,0.95,15.1,465.5,878.87,673.17
2018,11,17,10,30,787.0,98.0,0.9,15.6,489.0,905.21,687.38
2018,11,17,10,45,796.0,99.5,0.8,16.1,506.5,932.33,701.02
2018,11,17,11,0,805.0,101.0,0.7,16.6,524.0,956.59,712.44
2018,11,17,11,15,810.0,101.5,0.65,16.9,534.0,972.64,720.04
2018,11,17,11,30,815.0,102.0,0.6,17.2,544.0,985.47,725.71
2018,11,17,11,45,817.0,102.5,0.55,17.5,547.0,991.92,727.44
2018,11,17,12,0,819.0,103.0,0.5,17.8,550.0,994.98,727.25
2018,11,17,12,15,793.0,110.5,0.55,17.9,540.0,974.08,714.96
2018,11,17,12,30,767.0,118.0,0.6,18.0,530.0,958.96,706.8
2018,11,17,12,45,714.5,132.0,0.6,18.15,508.5,913.82,677.9
2018,11,17,13,0,662.0,146.0,0.6,18.3,487.0,865.49,647.09
2018,11,17,13,15,651.5,142.5,0.7,18.25,467.5,837.48,631.83
2018,11,17,13,30,641.0,139.0,0.8,18.2,448.0,807.18,614.38
